﻿Дата и время,"WBE2-I-OPENTHERM fw1.4 11 / Уровень модуляции горелки (%)","Yandex Weather / Temp","WB-MSW v.4 112 / Температура","WBE2-I-OPENTHERM fw1.4 11 / Температура подачи отопления"
3 апр. 2024 г. 0:01:03,,,,27
3 апр. 2024 г. 0:01:31,,,17.6,
3 апр. 2024 г. 0:02:31,,,17.6,
3 апр. 2024 г. 0:03:23,,,,28
3 апр. 2024 г. 0:04:31,,,17.6,
3 апр. 2024 г. 0:05:31,,,17.6,
3 апр. 2024 г. 0:05:56,,,,27
3 апр. 2024 г. 0:07:31,,,17.7,
3 апр. 2024 г. 0:08:31,,,17.6,
3 апр. 2024 г. 0:09:13,,14,,
3 апр. 2024 г. 0:09:48,,,,26
3 апр. 2024 г. 0:10:01,,,,27
3 апр. 2024 г. 0:10:18,,,,31
3 апр. 2024 г. 0:10:19,4,,,
3 апр. 2024 г. 0:10:31,,,17.6,
3 апр. 2024 г. 0:10:37,0,,,
3 апр. 2024 г. 0:11:18,,,,35
3 апр. 2024 г. 0:11:31,,,17.6,
3 апр. 2024 г. 0:11:37,,,,33
3 апр. 2024 г. 0:12:31,,,17.6,
3 апр. 2024 г. 0:12:52,,,,34
3 апр. 2024 г. 0:14:23,,,,33
3 апр. 2024 г. 0:14:31,,,17.6,
3 апр. 2024 г. 0:15:31,,,17.7,
3 апр. 2024 г. 0:16:56,,,,32
3 апр. 2024 г. 0:17:31,,,17.6,
3 апр. 2024 г. 0:18:31,,,17.7,
3 апр. 2024 г. 0:18:46,,,,33
3 апр. 2024 г. 0:19:16,,,,32
3 апр. 2024 г. 0:20:31,,,17.7,
3 апр. 2024 г. 0:21:31,,,17.6,
3 апр. 2024 г. 0:21:50,,,,31
3 апр. 2024 г. 0:23:08,,,,32
3 апр. 2024 г. 0:23:31,,,17.7,
3 апр. 2024 г. 0:24:31,,,17.6,
3 апр. 2024 г. 0:24:40,,,,31
3 апр. 2024 г. 0:25:31,,,17.6,
3 апр. 2024 г. 0:27:31,,,17.6,
3 апр. 2024 г. 0:27:44,,,,30
3 апр. 2024 г. 0:28:31,,,17.7,
3 апр. 2024 г. 0:30:04,,,,31
3 апр. 2024 г. 0:30:31,,,17.6,
3 апр. 2024 г. 0:31:05,,,,30
3 апр. 2024 г. 0:31:31,,,17.6,
3 апр. 2024 г. 0:32:05,,,,28
3 апр. 2024 г. 0:33:05,,,,29
3 апр. 2024 г. 0:33:31,,,17.6,
3 апр. 2024 г. 0:34:31,,,17.6,
3 апр. 2024 г. 0:35:31,,,17.6,
3 апр. 2024 г. 0:36:31,,,17.6,
3 апр. 2024 г. 0:37:47,,,,27
3 апр. 2024 г. 0:38:18,,,,28
3 апр. 2024 г. 0:38:35,,,,27
3 апр. 2024 г. 0:38:42,,,17.65,
3 апр. 2024 г. 0:39:06,,,,31
3 апр. 2024 г. 0:39:07,3,,,
3 апр. 2024 г. 0:39:13,,14,,
3 апр. 2024 г. 0:39:37,0,,,
3 апр. 2024 г. 0:40:06,,,,36
3 апр. 2024 г. 0:40:20,,,,34
3 апр. 2024 г. 0:40:42,,,17.6,
3 апр. 2024 г. 0:42:14,,,17.7,
3 апр. 2024 г. 0:43:11,,,,33
3 апр. 2024 г. 0:43:14,,,17.6,
3 апр. 2024 г. 0:44:14,,,17.6,
3 апр. 2024 г. 0:44:25,,,,34
3 апр. 2024 г. 0:45:14,,,17.6,
3 апр. 2024 г. 0:45:44,,,,33
3 апр. 2024 г. 0:48:04,,,,32
3 апр. 2024 г. 0:49:08,,,17.65,
3 апр. 2024 г. 0:49:49,,,,33
3 апр. 2024 г. 0:50:20,,,,32
3 апр. 2024 г. 0:53:10,,,,31
3 апр. 2024 г. 0:54:42,,,,32
3 апр. 2024 г. 0:56:14,,,,31
3 апр. 2024 г. 0:59:35,,,,30
3 апр. 2024 г. 1:01:07,,,,29
3 апр. 2024 г. 1:01:25,,,,30
3 апр. 2024 г. 1:02:08,,,,31
3 апр. 2024 г. 1:02:57,,,,30
3 апр. 2024 г. 1:07:02,,,,29
3 апр. 2024 г. 1:09:13,,14,,
3 апр. 2024 г. 1:11:24,,,,28
3 апр. 2024 г. 1:12:08,,,,29
3 апр. 2024 г. 1:15:29,,,,28
3 апр. 2024 г. 1:16:23,,,17.55,
3 апр. 2024 г. 1:19:41,,,17.5428571428571,
3 апр. 2024 г. 1:20:05,,,,27
3 апр. 2024 г. 1:21:06,,,17.5555555555556,32
3 апр. 2024 г. 1:21:11,4,,,
3 апр. 2024 г. 1:21:23,,,,36
3 апр. 2024 г. 1:21:24,0,,,
3 апр. 2024 г. 1:21:37,,,,34
3 апр. 2024 г. 1:22:30,,,17.5444444444444,
3 апр. 2024 г. 1:22:37,,,,35
3 апр. 2024 г. 1:23:30,,,17.6,
3 апр. 2024 г. 1:24:33,,,17.5,
3 апр. 2024 г. 1:24:45,,,,33
3 апр. 2024 г. 1:25:33,,,17.6,
3 апр. 2024 г. 1:25:59,,,,34
3 апр. 2024 г. 1:27:18,,,,33
3 апр. 2024 г. 1:29:51,,,,32
3 апр. 2024 г. 1:31:40,,,,33
3 апр. 2024 г. 1:32:03,,,17.55,
3 апр. 2024 г. 1:32:11,,,,32
3 апр. 2024 г. 1:34:43,,,17.55,
3 апр. 2024 г. 1:34:57,,,,31
3 апр. 2024 г. 1:36:29,,,,32
3 апр. 2024 г. 1:38:03,,,17.55,
3 апр. 2024 г. 1:38:05,,,,31
3 апр. 2024 г. 1:39:13,,14,,
3 апр. 2024 г. 1:39:27,,,17.5,
3 апр. 2024 г. 1:40:27,,,17.6,
3 апр. 2024 г. 1:41:08,,,,30
3 апр. 2024 г. 1:42:27,,,17.6,
3 апр. 2024 г. 1:43:27,,,17.5,
3 апр. 2024 г. 1:43:41,,,,31
3 апр. 2024 г. 1:44:43,,,,30
3 апр. 2024 г. 1:45:27,,,17.6,
3 апр. 2024 г. 1:46:27,,,17.6,
3 апр. 2024 г. 1:48:27,,,17.6,
3 апр. 2024 г. 1:48:34,,,,29
3 апр. 2024 г. 1:49:27,,,17.5,
3 апр. 2024 г. 1:50:27,,,17.6,
3 апр. 2024 г. 1:52:27,,,17.6,
3 апр. 2024 г. 1:52:39,,,,28
3 апр. 2024 г. 1:53:27,,,17.6,
3 апр. 2024 г. 1:53:40,,,,29
3 апр. 2024 г. 1:55:27,,,17.5,
3 апр. 2024 г. 1:56:27,,,17.6,
3 апр. 2024 г. 1:56:48,,,,28
3 апр. 2024 г. 1:58:27,,,17.6,
3 апр. 2024 г. 1:59:27,,,17.6,
3 апр. 2024 г. 2:01:27,,,17.6,
3 апр. 2024 г. 2:01:41,,,,27
3 апр. 2024 г. 2:02:27,,,17.6,
3 апр. 2024 г. 2:02:43,4,,,30
3 апр. 2024 г. 2:02:56,,,,36
3 апр. 2024 г. 2:03:01,0,,,
3 апр. 2024 г. 2:03:13,,,,34
3 апр. 2024 г. 2:03:27,,,17.6,
3 апр. 2024 г. 2:04:14,,,,33
3 апр. 2024 г. 2:05:27,,,17.6,
3 апр. 2024 г. 2:05:46,,,,34
3 апр. 2024 г. 2:06:27,,,17.5,
3 апр. 2024 г. 2:07:18,,,,33
3 апр. 2024 г. 2:08:27,,,17.6,
3 апр. 2024 г. 2:09:13,,14,,
3 апр. 2024 г. 2:09:27,,,17.6,
3 апр. 2024 г. 2:09:51,,,,32
3 апр. 2024 г. 2:11:27,,,17.6,
3 апр. 2024 г. 2:11:40,,,,33
3 апр. 2024 г. 2:12:24,,,,32
3 апр. 2024 г. 2:12:27,,,17.5,
3 апр. 2024 г. 2:13:27,,,17.6,
3 апр. 2024 г. 2:14:28,,,17.5,
3 апр. 2024 г. 2:15:02,,,,31
3 апр. 2024 г. 2:16:34,,,,32
3 апр. 2024 г. 2:18:05,,,,31
3 апр. 2024 г. 2:21:00,,,17.56,
3 апр. 2024 г. 2:21:09,,,,30
3 апр. 2024 г. 2:23:00,,,17.5,
3 апр. 2024 г. 2:23:42,,,,31
3 апр. 2024 г. 2:24:00,,,17.6,
3 апр. 2024 г. 2:24:30,,,,30
3 апр. 2024 г. 2:25:00,,,17.6,
3 апр. 2024 г. 2:27:00,,,17.5,
3 апр. 2024 г. 2:28:22,,,,29
3 апр. 2024 г. 2:32:44,,,,28
3 апр. 2024 г. 2:32:50,,,17.55,
3 апр. 2024 г. 2:33:28,,,,29
3 апр. 2024 г. 2:36:49,,,,28
3 апр. 2024 г. 2:39:13,,14,,
3 апр. 2024 г. 2:41:25,,,,27
3 апр. 2024 г. 2:42:30,,,,32
3 апр. 2024 г. 2:42:31,4,,,
3 апр. 2024 г. 2:42:44,0,,,37
3 апр. 2024 г. 2:43:01,,,,34
3 апр. 2024 г. 2:44:01,,,,35
3 апр. 2024 г. 2:45:47,,,,33
3 апр. 2024 г. 2:47:06,,,,34
3 апр. 2024 г. 2:48:25,,,,33
3 апр. 2024 г. 2:50:58,,,,32
3 апр. 2024 г. 2:52:47,,,,33
3 апр. 2024 г. 2:53:18,,,,32
3 апр. 2024 г. 2:53:23,,,17.55,
3 апр. 2024 г. 2:56:04,,,,31
3 апр. 2024 г. 2:57:36,,,,32
3 апр. 2024 г. 2:59:08,,,,31
3 апр. 2024 г. 3:02:16,,,,30
3 апр. 2024 г. 3:04:49,,,,31
3 апр. 2024 г. 3:05:32,,,,30
3 апр. 2024 г. 3:09:13,,14,,
3 апр. 2024 г. 3:09:24,,,,29
3 апр. 2024 г. 3:12:27,,,17.45,
3 апр. 2024 г. 3:13:35,,,17.45,
3 апр. 2024 г. 3:13:46,,,,28
3 апр. 2024 г. 3:14:48,,,,29
3 апр. 2024 г. 3:17:56,,,,28
3 апр. 2024 г. 3:18:57,,,17.45,
3 апр. 2024 г. 3:20:31,,,17.4,
3 апр. 2024 г. 3:21:31,,,17.4,
3 апр. 2024 г. 3:22:31,,,,27
3 апр. 2024 г. 3:23:02,,,,20
3 апр. 2024 г. 3:23:19,,,,17
3 апр. 2024 г. 3:23:31,,,17.4,
3 апр. 2024 г. 3:23:32,,,,23
3 апр. 2024 г. 3:23:33,4,,,
3 апр. 2024 г. 3:23:51,13,,,
3 апр. 2024 г. 3:24:04,21,,,
3 апр. 2024 г. 3:24:21,30,,,
3 апр. 2024 г. 3:24:31,,,17.4,
3 апр. 2024 г. 3:24:32,,,,24
3 апр. 2024 г. 3:24:34,38,,,
3 апр. 2024 г. 3:24:52,46,,,
3 апр. 2024 г. 3:25:05,55,,,
3 апр. 2024 г. 3:25:22,63,,,
3 апр. 2024 г. 3:25:31,,,17.4,
3 апр. 2024 г. 3:25:32,,,,26
3 апр. 2024 г. 3:25:36,0,,,
3 апр. 2024 г. 3:26:32,,,,24
3 апр. 2024 г. 3:26:54,4,,,
3 апр. 2024 г. 3:27:12,12,,,
3 апр. 2024 г. 3:27:25,21,,,
3 апр. 2024 г. 3:27:31,,,17.5,
3 апр. 2024 г. 3:27:32,,,,25
3 апр. 2024 г. 3:27:42,30,,,
3 апр. 2024 г. 3:27:56,38,,,
3 апр. 2024 г. 3:28:13,46,,,
3 апр. 2024 г. 3:28:26,55,,,
3 апр. 2024 г. 3:28:31,,,17.4,
3 апр. 2024 г. 3:28:32,,,,28
3 апр. 2024 г. 3:28:57,0,,,
3 апр. 2024 г. 3:29:32,,,,25
3 апр. 2024 г. 3:30:16,4,,,
3 апр. 2024 г. 3:30:32,,,,23
3 апр. 2024 г. 3:30:33,12,,,
3 апр. 2024 г. 3:30:46,21,,,
3 апр. 2024 г. 3:31:04,29,,,
3 апр. 2024 г. 3:31:17,38,,,
3 апр. 2024 г. 3:31:32,,,,27
3 апр. 2024 г. 3:31:34,46,,,
3 апр. 2024 г. 3:31:48,0,,,
3 апр. 2024 г. 3:31:55,,,17.6,
3 апр. 2024 г. 3:32:32,,,,26
3 апр. 2024 г. 3:32:55,,,17.6,
3 апр. 2024 г. 3:33:06,4,,,
3 апр. 2024 г. 3:33:19,12,,,
3 апр. 2024 г. 3:33:32,,,,23
3 апр. 2024 г. 3:33:37,21,,,
3 апр. 2024 г. 3:33:50,29,,,
3 апр. 2024 г. 3:33:55,,,17.6,
3 апр. 2024 г. 3:34:07,38,,,
3 апр. 2024 г. 3:34:25,0,,,
3 апр. 2024 г. 3:34:32,,,,28
3 апр. 2024 г. 3:35:32,,,,21
3 апр. 2024 г. 3:35:39,4,,,
3 апр. 2024 г. 3:36:32,,,,27
3 апр. 2024 г. 3:36:39,11,,,
3 апр. 2024 г. 3:37:26,,,17.6666666666667,
3 апр. 2024 г. 3:37:32,,,,26
3 апр. 2024 г. 3:37:39,12,,,
3 апр. 2024 г. 3:37:42,0,,,
3 апр. 2024 г. 3:38:26,,,17.6,
3 апр. 2024 г. 3:38:32,,,,22
3 апр. 2024 г. 3:39:13,,13,,
3 апр. 2024 г. 3:39:32,,,,28
3 апр. 2024 г. 3:39:39,13,,,
3 апр. 2024 г. 3:40:26,,,17.7,
3 апр. 2024 г. 3:40:32,,,,30
3 апр. 2024 г. 3:40:39,28,,,
3 апр. 2024 г. 3:41:26,,,17.6,
3 апр. 2024 г. 3:41:32,,,,22
3 апр. 2024 г. 3:41:51,4,,,
3 апр. 2024 г. 3:42:26,,,17.6,
3 апр. 2024 г. 3:42:32,,,,28
3 апр. 2024 г. 3:42:51,21,,,
3 апр. 2024 г. 3:43:32,,,,31
3 апр. 2024 г. 3:43:51,28,,,
3 апр. 2024 г. 3:44:32,,,,23
3 апр. 2024 г. 3:44:42,4,,,
3 апр. 2024 г. 3:45:32,,,,29
3 апр. 2024 г. 3:45:51,25,,,
3 апр. 2024 г. 3:46:11,,,17.8,
3 апр. 2024 г. 3:46:32,,,,29
3 апр. 2024 г. 3:46:51,23,,,
3 апр. 2024 г. 3:47:11,,,17.8,
3 апр. 2024 г. 3:47:28,,,,29
3 апр. 2024 г. 3:47:51,9,,,
3 апр. 2024 г. 3:48:32,,,,27
3 апр. 2024 г. 3:48:51,11,,,
3 апр. 2024 г. 3:49:11,,,17.8,
3 апр. 2024 г. 3:49:32,,,,26
3 апр. 2024 г. 3:49:51,8,,,
3 апр. 2024 г. 3:50:11,,,17.8,
3 апр. 2024 г. 3:50:32,,,,27
3 апр. 2024 г. 3:50:51,11,,,
3 апр. 2024 г. 3:51:11,,,17.8,
3 апр. 2024 г. 3:51:33,,,,28
3 апр. 2024 г. 3:51:51,8,,,
3 апр. 2024 г. 3:52:33,,,,30
3 апр. 2024 г. 3:52:34,,,,23
3 апр. 2024 г. 3:52:51,11,,,
3 апр. 2024 г. 3:53:40,4,,,
3 апр. 2024 г. 3:54:33,,,,30
3 апр. 2024 г. 3:54:41,,,,23
3 апр. 2024 г. 3:54:51,11,,,
3 апр. 2024 г. 3:55:01,,,17.85,
3 апр. 2024 г. 3:55:55,,,17.9,
3 апр. 2024 г. 3:56:00,13,,,
3 апр. 2024 г. 3:56:33,,,,30
3 апр. 2024 г. 3:56:43,,,,23
3 апр. 2024 г. 3:57:00,11,,,
3 апр. 2024 г. 3:57:45,4,,,
3 апр. 2024 г. 3:57:55,,,17.8,
3 апр. 2024 г. 3:58:33,,,,30
3 апр. 2024 г. 3:58:46,,,,23
3 апр. 2024 г. 3:58:55,,,17.9,
3 апр. 2024 г. 3:59:00,11,,,
3 апр. 2024 г. 3:59:52,4,,,
3 апр. 2024 г. 4:00:33,,,,29
3 апр. 2024 г. 4:00:55,,,17.8,
3 апр. 2024 г. 4:01:00,6,,,
3 апр. 2024 г. 4:01:33,,,,24
3 апр. 2024 г. 4:01:55,,,17.9,
3 апр. 2024 г. 4:02:00,8,,,
3 апр. 2024 г. 4:02:33,,,,29
3 апр. 2024 г. 4:02:55,,,17.9,23
3 апр. 2024 г. 4:03:00,16,,,
3 апр. 2024 г. 4:03:57,4,,,
3 апр. 2024 г. 4:04:33,,,,29
3 апр. 2024 г. 4:04:55,,,17.9,
3 апр. 2024 г. 4:05:00,16,,,
3 апр. 2024 г. 4:05:33,,,,26
3 апр. 2024 г. 4:05:55,,,17.9,
3 апр. 2024 г. 4:06:17,4,,,
3 апр. 2024 г. 4:06:33,,,,27
3 апр. 2024 г. 4:07:00,,,,23
3 апр. 2024 г. 4:07:17,6,,,
3 апр. 2024 г. 4:08:02,4,,,
3 апр. 2024 г. 4:08:33,,,,30
3 апр. 2024 г. 4:08:49,,,,23
3 апр. 2024 г. 4:09:13,,14,,
3 апр. 2024 г. 4:09:17,6,,,
3 апр. 2024 г. 4:09:52,4,,,
3 апр. 2024 г. 4:10:22,0,,,
3 апр. 2024 г. 4:10:33,,,,27
3 апр. 2024 г. 4:11:23,,,,28
3 апр. 2024 г. 4:12:17,2,,,
3 апр. 2024 г. 4:12:33,,,,25
3 апр. 2024 г. 4:13:17,2,,,
3 апр. 2024 г. 4:13:33,,,,29
3 апр. 2024 г. 4:13:43,,,,23
3 апр. 2024 г. 4:14:45,4,,,
3 апр. 2024 г. 4:15:02,0,,,
3 апр. 2024 г. 4:15:33,,,,26
3 апр. 2024 г. 4:16:16,,,,28
3 апр. 2024 г. 4:16:45,2,,,
3 апр. 2024 г. 4:17:33,,,,25
3 апр. 2024 г. 4:17:53,5,,,
3 апр. 2024 г. 4:18:06,0,,,
3 апр. 2024 г. 4:18:33,,,,26
3 апр. 2024 г. 4:19:33,,,,25
3 апр. 2024 г. 4:19:53,2,,,
3 апр. 2024 г. 4:20:33,,,,25
3 апр. 2024 г. 4:20:38,,,17.95,
3 апр. 2024 г. 4:20:57,4,,,
3 апр. 2024 г. 4:21:33,,,,28
3 апр. 2024 г. 4:21:57,4,,,
3 апр. 2024 г. 4:22:33,,,,23
3 апр. 2024 г. 4:22:42,4,,,
3 апр. 2024 г. 4:23:06,,,17.95,
3 апр. 2024 г. 4:23:33,,,,27
3 апр. 2024 г. 4:23:57,6,,,
3 апр. 2024 г. 4:24:33,,,,25
3 апр. 2024 г. 4:24:45,,,17.95,
3 апр. 2024 г. 4:24:57,2,,,
3 апр. 2024 г. 4:25:33,,,,25
3 апр. 2024 г. 4:26:02,,,,28
3 апр. 2024 г. 4:26:03,4,,,
3 апр. 2024 г. 4:26:20,0,,,
3 апр. 2024 г. 4:26:33,,,,22
3 апр. 2024 г. 4:26:45,,,17.9,
3 апр. 2024 г. 4:27:45,,,17.9,
3 апр. 2024 г. 4:28:03,8,,,
3 апр. 2024 г. 4:28:05,0,,,
3 апр. 2024 г. 4:28:33,,,,26
3 апр. 2024 г. 4:29:33,,,,25
3 апр. 2024 г. 4:29:45,,,17.9,
3 апр. 2024 г. 4:30:03,5,,,
3 апр. 2024 г. 4:30:33,,,,26
3 апр. 2024 г. 4:30:45,,,17.9,
3 апр. 2024 г. 4:31:13,4,,,
3 апр. 2024 г. 4:31:33,,,,28
3 апр. 2024 г. 4:31:45,,,17.9,
3 апр. 2024 г. 4:32:13,6,,,
3 апр. 2024 г. 4:32:33,,,,24
3 апр. 2024 г. 4:33:03,4,,,
3 апр. 2024 г. 4:33:16,0,,,
3 апр. 2024 г. 4:33:33,,,,27
3 апр. 2024 г. 4:33:45,,,18,
3 апр. 2024 г. 4:33:46,,,,22
3 апр. 2024 г. 4:34:45,,,17.9,
3 апр. 2024 г. 4:35:13,2,,,
3 апр. 2024 г. 4:35:33,,,,25
3 апр. 2024 г. 4:36:06,4,,,
3 апр. 2024 г. 4:36:19,0,,,
3 апр. 2024 г. 4:36:33,,,,29
3 апр. 2024 г. 4:36:45,,,17.9,
3 апр. 2024 г. 4:37:33,,,,22
3 апр. 2024 г. 4:37:45,,,17.9,
3 апр. 2024 г. 4:38:13,2,,,
3 апр. 2024 г. 4:38:33,,,,26
3 апр. 2024 г. 4:39:10,4,,,
3 апр. 2024 г. 4:39:13,,14,,
3 апр. 2024 г. 4:39:33,,,,26
3 апр. 2024 г. 4:39:45,,,17.9,
3 апр. 2024 г. 4:39:53,,,,22
3 апр. 2024 г. 4:40:13,6,,,
3 апр. 2024 г. 4:40:45,,,18,
3 апр. 2024 г. 4:41:13,2,,,
3 апр. 2024 г. 4:41:33,,,,25
3 апр. 2024 г. 4:41:45,,,17.9,
3 апр. 2024 г. 4:42:31,4,,,
3 апр. 2024 г. 4:42:33,,,,25
3 апр. 2024 г. 4:42:49,0,,,
3 апр. 2024 г. 4:43:33,,,,24
3 апр. 2024 г. 4:43:45,,,17.9,
3 апр. 2024 г. 4:44:31,8,,,
3 апр. 2024 г. 4:44:33,,,,26
3 апр. 2024 г. 4:44:34,0,,,
3 апр. 2024 г. 4:44:45,,,17.9,
3 апр. 2024 г. 4:44:50,,,,22
3 апр. 2024 г. 4:46:31,2,,,
3 апр. 2024 г. 4:46:33,,,,25
3 апр. 2024 г. 4:46:45,,,17.9,
3 апр. 2024 г. 4:47:24,5,,,
3 апр. 2024 г. 4:47:33,,,,24
3 апр. 2024 г. 4:47:45,,,17.9,
3 апр. 2024 г. 4:48:31,7,,,
3 апр. 2024 г. 4:48:33,,,,26
3 апр. 2024 г. 4:49:14,4,,,
3 апр. 2024 г. 4:49:33,,,,28
3 апр. 2024 г. 4:49:45,,,17.9,
3 апр. 2024 г. 4:49:57,,,,22
3 апр. 2024 г. 4:50:31,6,,,
3 апр. 2024 г. 4:50:45,,,17.9,
3 апр. 2024 г. 4:51:31,9,,,
3 апр. 2024 г. 4:51:33,,,,28
3 апр. 2024 г. 4:51:34,0,,,
3 апр. 2024 г. 4:51:46,,,,22
3 апр. 2024 г. 4:53:31,3,,,
3 апр. 2024 г. 4:53:33,,,,27
3 апр. 2024 г. 4:54:24,4,,,
3 апр. 2024 г. 4:54:33,,,,25
3 апр. 2024 г. 4:55:31,7,,,
3 апр. 2024 г. 4:55:33,,,,26
3 апр. 2024 г. 4:56:31,3,,,
3 апр. 2024 г. 4:56:33,,,,29
3 апр. 2024 г. 4:57:33,,,,23
3 апр. 2024 г. 4:57:46,4,,,
3 апр. 2024 г. 4:58:33,,,,27
3 апр. 2024 г. 4:58:46,6,,,
3 апр. 2024 г. 4:59:33,,,,25
3 апр. 2024 г. 4:59:35,4,,,
3 апр. 2024 г. 5:00:33,,,,26
3 апр. 2024 г. 5:00:46,6,,,
3 апр. 2024 г. 5:01:19,,,,28
3 апр. 2024 г. 5:01:46,2,,,
3 апр. 2024 г. 5:02:33,,,,25
3 апр. 2024 г. 5:02:52,4,,,
3 апр. 2024 г. 5:03:33,,,,26
3 апр. 2024 г. 5:03:52,6,,,
3 апр. 2024 г. 5:04:33,,,,23
3 апр. 2024 г. 5:04:41,4,,,
3 апр. 2024 г. 5:05:33,,,,26
3 апр. 2024 г. 5:05:52,7,,,
3 апр. 2024 г. 5:06:33,,,,25
3 апр. 2024 г. 5:06:52,2,,,
3 апр. 2024 г. 5:07:33,,,,23
3 апр. 2024 г. 5:08:02,4,,,
3 апр. 2024 г. 5:08:12,,,18.05,
3 апр. 2024 г. 5:08:33,,,,28
3 апр. 2024 г. 5:08:53,,,18.05,
3 апр. 2024 г. 5:09:02,6,,,
3 апр. 2024 г. 5:09:13,,14,,
3 апр. 2024 г. 5:09:33,,,,23
3 апр. 2024 г. 5:09:52,4,,,
3 апр. 2024 г. 5:10:05,0,,,
3 апр. 2024 г. 5:10:33,,,,26
3 апр. 2024 г. 5:10:49,,,18.0545454545455,
3 апр. 2024 г. 5:11:33,,,,25
3 апр. 2024 г. 5:12:02,5,,,
3 апр. 2024 г. 5:12:33,,,,25
3 апр. 2024 г. 5:12:49,,,18,
3 апр. 2024 г. 5:13:13,4,,,
3 апр. 2024 г. 5:13:26,0,,,
3 апр. 2024 г. 5:13:33,,,,29
3 апр. 2024 г. 5:13:49,,,18.1,
3 апр. 2024 г. 5:14:33,,,,23
3 апр. 2024 г. 5:15:13,2,,,
3 апр. 2024 г. 5:15:33,,,,26
3 апр. 2024 г. 5:15:49,,,18.1,
3 апр. 2024 г. 5:16:17,4,,,
3 апр. 2024 г. 5:16:33,,,,28
3 апр. 2024 г. 5:16:49,,,18.1,
3 апр. 2024 г. 5:17:17,7,,,
3 апр. 2024 г. 5:17:33,,,,23
3 апр. 2024 г. 5:17:49,,,18.1,
3 апр. 2024 г. 5:18:06,4,,,
3 апр. 2024 г. 5:18:33,,,,28
3 апр. 2024 г. 5:19:17,6,,,
3 апр. 2024 г. 5:19:33,,,,23
3 апр. 2024 г. 5:19:49,,,18.1,
3 апр. 2024 г. 5:20:17,8,,,
3 апр. 2024 г. 5:20:22,0,,,
3 апр. 2024 г. 5:20:33,,,,28
3 апр. 2024 г. 5:20:49,,,18,
3 апр. 2024 г. 5:21:33,,,,23
3 апр. 2024 г. 5:22:17,2,,,
3 апр. 2024 г. 5:22:33,,,,24
3 апр. 2024 г. 5:22:49,,,18.1,
3 апр. 2024 г. 5:23:12,4,,,28
3 апр. 2024 г. 5:23:30,0,,,
3 апр. 2024 г. 5:23:49,,,18.1,
3 апр. 2024 г. 5:24:33,,,,23
3 апр. 2024 г. 5:25:17,2,,,
3 апр. 2024 г. 5:25:33,,,,24
3 апр. 2024 г. 5:25:49,,,18.1,
3 апр. 2024 г. 5:26:20,5,,,27
3 апр. 2024 г. 5:26:49,,,18,
3 апр. 2024 г. 5:27:20,7,,,
3 апр. 2024 г. 5:27:33,,,,26
3 апр. 2024 г. 5:28:05,,,,28
3 апр. 2024 г. 5:28:10,4,,,
3 апр. 2024 г. 5:28:23,0,,,
3 апр. 2024 г. 5:28:49,,,18.1,
3 апр. 2024 г. 5:29:33,,,,23
3 апр. 2024 г. 5:29:49,,,18.1,
3 апр. 2024 г. 5:30:20,2,,,
3 апр. 2024 г. 5:30:33,,,,24
3 апр. 2024 г. 5:31:13,4,,,
3 апр. 2024 г. 5:31:31,0,,,
3 апр. 2024 г. 5:31:33,,,,29
3 апр. 2024 г. 5:32:33,,,,23
3 апр. 2024 г. 5:32:42,,,18,
3 апр. 2024 г. 5:33:20,5,,,
3 апр. 2024 г. 5:33:33,,,,28
3 апр. 2024 г. 5:33:42,,,18.1,
3 апр. 2024 г. 5:34:33,,,,23
3 апр. 2024 г. 5:34:35,4,,,
3 апр. 2024 г. 5:34:52,0,,,
3 апр. 2024 г. 5:35:33,,,,24
3 апр. 2024 г. 5:36:06,,,,28
3 апр. 2024 г. 5:36:22,,,18.05,
3 апр. 2024 г. 5:36:35,3,,,
3 апр. 2024 г. 5:37:33,,,,23
3 апр. 2024 г. 5:37:43,4,,,
3 апр. 2024 г. 5:37:56,0,,,
3 апр. 2024 г. 5:38:33,,,,26
3 апр. 2024 г. 5:39:13,,13,,
3 апр. 2024 г. 5:39:33,,,,29
3 апр. 2024 г. 5:39:43,9,,,
3 апр. 2024 г. 5:40:29,,,,31
3 апр. 2024 г. 5:40:43,34,,,
3 апр. 2024 г. 5:40:47,0,,18.05,
3 апр. 2024 г. 5:41:33,,,,26
3 апр. 2024 г. 5:42:33,,,,29
3 апр. 2024 г. 5:42:43,12,,,
3 апр. 2024 г. 5:43:33,,,,26
3 апр. 2024 г. 5:43:43,15,,,
3 апр. 2024 г. 5:44:21,,,,29
3 апр. 2024 г. 5:44:43,9,,,
3 апр. 2024 г. 5:45:33,,,,27
3 апр. 2024 г. 5:45:43,11,,,
3 апр. 2024 г. 5:46:33,,,,25
3 апр. 2024 г. 5:46:43,8,,,
3 апр. 2024 г. 5:46:59,0,,,
3 апр. 2024 г. 5:47:33,,,,26
3 апр. 2024 г. 5:47:59,,,18.15,
3 апр. 2024 г. 5:48:33,,,,27
3 апр. 2024 г. 5:48:43,8,,,
3 апр. 2024 г. 5:48:44,0,,,
3 апр. 2024 г. 5:48:56,,,,24
3 апр. 2024 г. 5:50:00,,,18.15,
3 апр. 2024 г. 5:50:33,,,,30
3 апр. 2024 г. 5:50:43,5,,,
3 апр. 2024 г. 5:51:33,,,,24
3 апр. 2024 г. 5:51:49,,,18.2,
3 апр. 2024 г. 5:51:52,4,,,
3 апр. 2024 г. 5:52:33,,,,28
3 апр. 2024 г. 5:52:49,,,18.1,
3 апр. 2024 г. 5:52:52,6,,,
3 апр. 2024 г. 5:53:33,,,,24
3 апр. 2024 г. 5:53:37,4,,,
3 апр. 2024 г. 5:53:49,,,18.2,
3 апр. 2024 г. 5:54:33,,,,28
3 апр. 2024 г. 5:54:52,7,,,
3 апр. 2024 г. 5:55:33,,,,25
3 апр. 2024 г. 5:55:49,,,18.1,
3 апр. 2024 г. 5:55:52,9,,,
3 апр. 2024 г. 5:55:57,0,,,
3 апр. 2024 г. 5:56:33,,,,27
3 апр. 2024 г. 5:56:49,,,18.1,
3 апр. 2024 г. 5:57:33,,,,30
3 апр. 2024 г. 5:57:52,5,,,
3 апр. 2024 г. 5:57:59,,,,24
3 апр. 2024 г. 5:58:49,,,18.1,
3 апр. 2024 г. 5:59:05,4,,,
3 апр. 2024 г. 5:59:33,,,,29
3 апр. 2024 г. 5:59:48,,,,24
3 апр. 2024 г. 5:59:49,,,18.1,
3 апр. 2024 г. 6:00:05,6,,,
3 апр. 2024 г. 6:00:50,4,,,
3 апр. 2024 г. 6:01:25,,,18.15,
3 апр. 2024 г. 6:01:33,,,,30
3 апр. 2024 г. 6:01:37,,,,24
3 апр. 2024 г. 6:02:05,6,,,
3 апр. 2024 г. 6:03:05,8,,,
3 апр. 2024 г. 6:03:10,0,,,
3 апр. 2024 г. 6:03:33,,,,28
3 апр. 2024 г. 6:04:24,,,,29
3 апр. 2024 г. 6:05:05,5,,,
3 апр. 2024 г. 6:05:33,,,,27
3 апр. 2024 г. 6:06:14,4,,,
3 апр. 2024 г. 6:06:33,,,,29
3 апр. 2024 г. 6:07:01,,,,24
3 апр. 2024 г. 6:07:14,6,,,
3 апр. 2024 г. 6:08:03,5,,,
3 апр. 2024 г. 6:08:33,,,,30
3 апр. 2024 г. 6:09:04,,,,24
3 апр. 2024 г. 6:09:13,,13,,
3 апр. 2024 г. 6:09:14,7,,,
3 апр. 2024 г. 6:10:06,4,,,
3 апр. 2024 г. 6:10:33,,,,30
3 апр. 2024 г. 6:10:53,,,,24
3 апр. 2024 г. 6:11:14,6,,,
3 апр. 2024 г. 6:12:14,9,,,
3 апр. 2024 г. 6:12:26,0,,,
3 апр. 2024 г. 6:12:33,,,,30
3 апр. 2024 г. 6:12:38,,,,24
3 апр. 2024 г. 6:14:14,9,,,
3 апр. 2024 г. 6:14:15,0,,,
3 апр. 2024 г. 6:14:33,,,,28
3 апр. 2024 г. 6:15:33,,,,28
3 апр. 2024 г. 6:16:14,6,,,
3 апр. 2024 г. 6:16:33,,,,27
3 апр. 2024 г. 6:17:18,,,,29
3 апр. 2024 г. 6:17:19,4,,,
3 апр. 2024 г. 6:18:19,6,,,
3 апр. 2024 г. 6:18:33,,,,27
3 апр. 2024 г. 6:19:08,4,,,
3 апр. 2024 г. 6:19:33,,,,30
3 апр. 2024 г. 6:20:19,6,,,
3 апр. 2024 г. 6:20:33,,,,28
3 апр. 2024 г. 6:21:19,8,,,
3 апр. 2024 г. 6:21:33,,,,25
3 апр. 2024 г. 6:22:19,11,,,
3 апр. 2024 г. 6:22:33,,,,24
3 апр. 2024 г. 6:23:17,,,18.2526315789474,
3 апр. 2024 г. 6:23:19,8,,,
3 апр. 2024 г. 6:23:30,0,,,
3 апр. 2024 г. 6:23:33,,,,30
3 апр. 2024 г. 6:24:17,,,18.2,
3 апр. 2024 г. 6:24:33,,,,24
3 апр. 2024 г. 6:25:19,9,,,
3 апр. 2024 г. 6:25:20,0,,,
3 апр. 2024 г. 6:25:33,,,,28
3 апр. 2024 г. 6:25:50,,,,23
3 апр. 2024 г. 6:26:17,,,18.3,
3 апр. 2024 г. 6:27:17,,,18.3,
3 апр. 2024 г. 6:27:19,5,,,
3 апр. 2024 г. 6:27:33,,,,28
3 апр. 2024 г. 6:28:24,4,,,
3 апр. 2024 г. 6:28:33,,,,26
3 апр. 2024 г. 6:29:17,,,18.3,
3 апр. 2024 г. 6:29:24,6,,,
3 апр. 2024 г. 6:29:33,,,,26
3 апр. 2024 г. 6:30:13,5,,,
3 апр. 2024 г. 6:30:17,,,18.3,
3 апр. 2024 г. 6:30:33,,,,30
3 апр. 2024 г. 6:31:17,,,18.3,
3 апр. 2024 г. 6:31:24,7,,,
3 апр. 2024 г. 6:31:33,,,,26
3 апр. 2024 г. 6:32:24,8,,,
3 апр. 2024 г. 6:32:33,0,,,30
3 апр. 2024 г. 6:33:17,,,18.2,
3 апр. 2024 г. 6:33:33,,,,24
3 апр. 2024 г. 6:34:17,,,18.3,
3 апр. 2024 г. 6:34:24,5,,,
3 апр. 2024 г. 6:34:33,,,,30
3 апр. 2024 г. 6:35:33,,,,24
3 апр. 2024 г. 6:35:37,4,,,
3 апр. 2024 г. 6:36:17,,,18.3,
3 апр. 2024 г. 6:36:33,,,,28
3 апр. 2024 г. 6:36:37,7,,,
3 апр. 2024 г. 6:37:17,,,18.3,
3 апр. 2024 г. 6:37:26,4,,,
3 апр. 2024 г. 6:37:33,,,,26
3 апр. 2024 г. 6:38:33,,,,27
3 апр. 2024 г. 6:38:37,7,,,
3 апр. 2024 г. 6:39:13,,13,,
3 апр. 2024 г. 6:39:17,,,18.3,
3 апр. 2024 г. 6:39:33,,,,30
3 апр. 2024 г. 6:39:37,8,,,
3 апр. 2024 г. 6:39:46,0,,,
3 апр. 2024 г. 6:40:17,,,18.3,
3 апр. 2024 г. 6:40:33,,,,26
3 апр. 2024 г. 6:41:17,,,18.3,
3 апр. 2024 г. 6:41:33,,,,30
3 апр. 2024 г. 6:41:37,6,,,
3 апр. 2024 г. 6:42:33,,,,26
3 апр. 2024 г. 6:42:50,4,,,
3 апр. 2024 г. 6:43:33,,,,30
3 апр. 2024 г. 6:43:50,6,,,
3 апр. 2024 г. 6:44:33,,,,24
3 апр. 2024 г. 6:44:39,4,,,
3 апр. 2024 г. 6:45:33,,,,29
3 апр. 2024 г. 6:45:50,6,,,
3 апр. 2024 г. 6:46:33,,,,26
3 апр. 2024 г. 6:46:50,8,,,
3 апр. 2024 г. 6:46:59,0,,,
3 апр. 2024 г. 6:47:33,,,,27
3 апр. 2024 г. 6:48:33,,,,30
3 апр. 2024 г. 6:48:50,5,,,
3 апр. 2024 г. 6:49:33,,,,26
3 апр. 2024 г. 6:50:03,4,,,
3 апр. 2024 г. 6:50:33,,,,30
3 апр. 2024 г. 6:51:03,6,,,
3 апр. 2024 г. 6:51:33,,,,24
3 апр. 2024 г. 6:51:52,5,,,
3 апр. 2024 г. 6:52:33,,,,30
3 апр. 2024 г. 6:53:03,7,,,
3 апр. 2024 г. 6:53:09,,,18.35,
3 апр. 2024 г. 6:53:33,,,,24
3 апр. 2024 г. 6:54:03,8,,,
3 апр. 2024 г. 6:54:12,0,,,
3 апр. 2024 г. 6:54:33,,,,28
3 апр. 2024 г. 6:54:58,,,18.3571428571429,
3 апр. 2024 г. 6:55:33,,,,26
3 апр. 2024 г. 6:55:58,,,18.3,
3 апр. 2024 г. 6:56:03,6,,,
3 апр. 2024 г. 6:56:33,,,,27
3 апр. 2024 г. 6:57:15,4,,,
3 апр. 2024 г. 6:57:33,,,,30
3 апр. 2024 г. 6:57:40,,,18.4,
3 апр. 2024 г. 6:58:15,6,,,
3 апр. 2024 г. 6:58:33,,,,26
3 апр. 2024 г. 6:58:40,,,18.3,
3 апр. 2024 г. 6:59:05,4,,,
3 апр. 2024 г. 6:59:33,,,,30
3 апр. 2024 г. 7:00:15,6,,,
3 апр. 2024 г. 7:00:33,,,,24
3 апр. 2024 г. 7:00:40,,,18.4,
3 апр. 2024 г. 7:01:15,2,,,
3 апр. 2024 г. 7:01:33,,,,27
3 апр. 2024 г. 7:01:40,,,18.4,
3 апр. 2024 г. 7:02:26,4,,,
3 апр. 2024 г. 7:02:33,,,,26
3 апр. 2024 г. 7:03:26,6,,,
3 апр. 2024 г. 7:03:33,,,,25
3 апр. 2024 г. 7:03:40,,,18.4,
3 апр. 2024 г. 7:04:15,4,,,
3 апр. 2024 г. 7:04:33,,,,30
3 апр. 2024 г. 7:04:40,,,18.3,
3 апр. 2024 г. 7:05:26,7,,,
3 апр. 2024 г. 7:05:33,,,,26
3 апр. 2024 г. 7:06:26,3,,,
3 апр. 2024 г. 7:06:33,,,,27
3 апр. 2024 г. 7:06:40,,,18.4,
3 апр. 2024 г. 7:06:48,,,,23
3 апр. 2024 г. 7:07:37,5,,,
3 апр. 2024 г. 7:07:40,,,18.4,
3 апр. 2024 г. 7:08:33,,,,29
3 апр. 2024 г. 7:08:37,7,,,
3 апр. 2024 г. 7:08:40,,,18.3,
3 апр. 2024 г. 7:09:13,,13,,
3 апр. 2024 г. 7:09:26,4,,,
3 апр. 2024 г. 7:09:33,,,,26
3 апр. 2024 г. 7:10:33,,,,27
3 апр. 2024 г. 7:10:37,6,,,
3 апр. 2024 г. 7:10:40,,,18.4,
3 апр. 2024 г. 7:11:33,,,,30
3 апр. 2024 г. 7:11:37,8,,,
3 апр. 2024 г. 7:11:40,,,18.3,
3 апр. 2024 г. 7:11:42,0,,,
3 апр. 2024 г. 7:12:33,,,,26
3 апр. 2024 г. 7:13:33,,,,30
3 апр. 2024 г. 7:13:37,5,,,
3 апр. 2024 г. 7:13:40,,,18.4,
3 апр. 2024 г. 7:14:33,,,,24
3 апр. 2024 г. 7:14:50,3,,,
3 апр. 2024 г. 7:15:16,,,18.35,
3 апр. 2024 г. 7:15:33,,,,28
3 апр. 2024 г. 7:15:50,6,,,23
3 апр. 2024 г. 7:16:35,4,,,
3 апр. 2024 г. 7:17:33,,,,28
3 апр. 2024 г. 7:17:50,6,,,
3 апр. 2024 г. 7:18:15,,,18.4,
3 апр. 2024 г. 7:18:33,,,,26
3 апр. 2024 г. 7:18:50,9,,,
3 апр. 2024 г. 7:18:55,0,,,
3 апр. 2024 г. 7:19:15,,,18.4,
3 апр. 2024 г. 7:19:33,,,,26
3 апр. 2024 г. 7:20:33,,,,30
3 апр. 2024 г. 7:20:50,5,,,
3 апр. 2024 г. 7:21:33,,,,24
3 апр. 2024 г. 7:22:03,4,,,
3 апр. 2024 г. 7:22:33,,,,30
3 апр. 2024 г. 7:23:03,7,,,
3 апр. 2024 г. 7:23:33,,,,24
3 апр. 2024 г. 7:23:48,4,,,
3 апр. 2024 г. 7:24:33,,,,30
3 апр. 2024 г. 7:25:03,7,,,
3 апр. 2024 г. 7:25:33,,,,24
3 апр. 2024 г. 7:26:03,8,,,
3 апр. 2024 г. 7:26:08,0,,,
3 апр. 2024 г. 7:26:33,,,,28
3 апр. 2024 г. 7:27:26,,,,30
3 апр. 2024 г. 7:28:03,2,,,
3 апр. 2024 г. 7:28:33,,,,24
3 апр. 2024 г. 7:28:59,4,,,
3 апр. 2024 г. 7:29:33,,,,30
3 апр. 2024 г. 7:30:03,6,,,
3 апр. 2024 г. 7:30:33,,,,24
3 апр. 2024 г. 7:31:03,2,,,
3 апр. 2024 г. 7:31:33,,,,26
3 апр. 2024 г. 7:32:20,4,,,
3 апр. 2024 г. 7:32:33,,,,30
3 апр. 2024 г. 7:32:51,0,,,
3 апр. 2024 г. 7:33:33,,,,24
3 апр. 2024 г. 7:34:05,4,,,
3 апр. 2024 г. 7:34:33,,,,30
3 апр. 2024 г. 7:35:20,6,,,
3 апр. 2024 г. 7:35:33,,,,24
3 апр. 2024 г. 7:36:20,2,,,
3 апр. 2024 г. 7:36:33,,,,27
3 апр. 2024 г. 7:36:50,,,18.45,
3 апр. 2024 г. 7:37:26,4,,,
3 апр. 2024 г. 7:37:33,,,,26
3 апр. 2024 г. 7:38:22,,,18.45,
3 апр. 2024 г. 7:38:26,6,,,
3 апр. 2024 г. 7:38:33,,,,27
3 апр. 2024 г. 7:39:13,,13,,
3 апр. 2024 г. 7:39:15,4,,,29
3 апр. 2024 г. 7:39:31,,,18.5,
3 апр. 2024 г. 7:40:26,11,,,
3 апр. 2024 г. 7:40:31,,,18.4,
3 апр. 2024 г. 7:40:33,,,,27
3 апр. 2024 г. 7:41:17,,,,30
3 апр. 2024 г. 7:41:18,4,,,
3 апр. 2024 г. 7:41:35,0,,,
3 апр. 2024 г. 7:42:31,,,18.5,
3 апр. 2024 г. 7:42:33,,,,24
3 апр. 2024 г. 7:43:26,6,,,
3 апр. 2024 г. 7:43:31,,,18.4,
3 апр. 2024 г. 7:43:33,,,,30
3 апр. 2024 г. 7:43:50,,,,24
3 апр. 2024 г. 7:44:57,4,,,
3 апр. 2024 г. 7:45:10,0,,,
3 апр. 2024 г. 7:45:31,,,18.4,
3 апр. 2024 г. 7:45:33,,,,27
3 апр. 2024 г. 7:46:31,,,18.4,
3 апр. 2024 г. 7:46:33,,,,26
3 апр. 2024 г. 7:46:57,8,,,
3 апр. 2024 г. 7:46:59,0,,,
3 апр. 2024 г. 7:47:31,,,18.4,
3 апр. 2024 г. 7:47:33,,,,27
3 апр. 2024 г. 7:48:33,,,,27
3 апр. 2024 г. 7:48:57,5,,,
3 апр. 2024 г. 7:49:26,,,18.45,
3 апр. 2024 г. 7:49:33,,,,24
3 апр. 2024 г. 7:50:03,4,,,
3 апр. 2024 г. 7:50:33,,,,30
3 апр. 2024 г. 7:51:03,6,,,
3 апр. 2024 г. 7:51:33,,,,24
3 апр. 2024 г. 7:51:52,4,,,
3 апр. 2024 г. 7:52:33,,,,28
3 апр. 2024 г. 7:52:35,,,,24
3 апр. 2024 г. 7:53:03,6,,,
3 апр. 2024 г. 7:54:03,8,,,
3 апр. 2024 г. 7:54:08,0,,,
3 апр. 2024 г. 7:54:33,,,,28
3 апр. 2024 г. 7:55:33,,,,27
3 апр. 2024 г. 7:56:03,5,,,
3 апр. 2024 г. 7:56:33,,,,26
3 апр. 2024 г. 7:57:11,,,,28
3 апр. 2024 г. 7:57:16,3,,,
3 апр. 2024 г. 7:58:16,20,,,
3 апр. 2024 г. 7:58:17,0,,,
3 апр. 2024 г. 7:58:33,,,,28
3 апр. 2024 г. 7:59:31,,,18.55,
3 апр. 2024 г. 7:59:33,,,,28
3 апр. 2024 г. 8:00:16,2,,,
3 апр. 2024 г. 8:00:31,,,18.6,
3 апр. 2024 г. 8:00:33,,,,34
3 апр. 2024 г. 8:02:31,,,18.6,
3 апр. 2024 г. 8:03:31,,,18.6,
3 апр. 2024 г. 8:04:11,,,,32
3 апр. 2024 г. 8:05:31,,,18.6,
3 апр. 2024 г. 8:06:31,,,18.6,
3 апр. 2024 г. 8:08:16,,,,33
3 апр. 2024 г. 8:08:31,,,18.6,
3 апр. 2024 г. 8:09:13,,15,,
3 апр. 2024 г. 8:09:31,,,,32
3 апр. 2024 г. 8:09:33,,,18.6,
3 апр. 2024 г. 8:11:31,,,18.5,
3 апр. 2024 г. 8:12:31,,,18.6,
3 апр. 2024 г. 8:13:31,,,18.6,
3 апр. 2024 г. 8:15:31,,,18.5,
3 апр. 2024 г. 8:16:31,,,18.5,
3 апр. 2024 г. 8:16:44,,,,31
3 апр. 2024 г. 8:18:31,,,18.6,
3 апр. 2024 г. 8:20:35,,,,32
3 апр. 2024 г. 8:21:27,,,18.55,
3 апр. 2024 г. 8:24:40,,,,31
3 апр. 2024 г. 8:29:23,,,18.45,
3 апр. 2024 г. 8:31:27,,,18.4333333333333,
3 апр. 2024 г. 8:31:36,,,,30
3 апр. 2024 г. 8:32:27,,,18.5,
3 апр. 2024 г. 8:34:27,,,18.4,
3 апр. 2024 г. 8:35:27,,,18.4,
3 апр. 2024 г. 8:36:42,,,,31
3 апр. 2024 г. 8:37:27,,,18.5,
3 апр. 2024 г. 8:38:27,,,18.4,
3 апр. 2024 г. 8:38:32,,,,30
3 апр. 2024 г. 8:39:13,,14,,
3 апр. 2024 г. 8:39:27,,,18.4,
3 апр. 2024 г. 8:41:27,,,18.4,
3 апр. 2024 г. 8:42:27,,,18.4,
3 апр. 2024 г. 8:43:27,,,18.4,
3 апр. 2024 г. 8:44:39,,,,28
3 апр. 2024 г. 8:44:57,,,,30
3 апр. 2024 г. 8:45:10,,,,29
3 апр. 2024 г. 8:48:49,,,,27
3 апр. 2024 г. 8:49:02,,,,29
3 апр. 2024 г. 8:49:19,,,,27
3 апр. 2024 г. 8:49:51,3,,,
3 апр. 2024 г. 8:50:08,0,,,
3 апр. 2024 г. 8:50:19,,,,34
3 апр. 2024 г. 8:51:19,,,,35
3 апр. 2024 г. 8:51:33,,,18.45,
3 апр. 2024 г. 8:51:35,,,,33
3 апр. 2024 г. 8:51:57,,,18.45,
3 апр. 2024 г. 8:54:31,,,18.45,
3 апр. 2024 г. 8:54:56,,,,34
3 апр. 2024 г. 8:57:16,,,,33
3 апр. 2024 г. 8:57:19,,,18.5,
3 апр. 2024 г. 8:58:19,,,18.4,
3 апр. 2024 г. 9:00:19,,,18.5,
3 апр. 2024 г. 9:00:37,,,,32
3 апр. 2024 г. 9:01:19,,,18.4,
3 апр. 2024 г. 9:02:53,,,,33
3 апр. 2024 г. 9:03:19,,,18.4,
3 апр. 2024 г. 9:03:41,,,,32
3 апр. 2024 г. 9:04:19,,,18.4,
3 апр. 2024 г. 9:05:19,,,18.4,
3 апр. 2024 г. 9:07:15,,,,31
3 апр. 2024 г. 9:07:19,,,18.4,
3 апр. 2024 г. 9:08:19,,,18.4,
3 апр. 2024 г. 9:08:47,,,,32
3 апр. 2024 г. 9:09:13,,14,,
3 апр. 2024 г. 9:10:19,,,18.4,
3 апр. 2024 г. 9:10:50,,,,31
3 апр. 2024 г. 9:11:19,,,18.4,
3 апр. 2024 г. 9:13:19,,,18.4,
3 апр. 2024 г. 9:14:19,,,18.5,
3 апр. 2024 г. 9:14:42,,,,30
3 апр. 2024 г. 9:16:19,,,18.4,
3 апр. 2024 г. 9:17:19,,,18.4,
3 апр. 2024 г. 9:17:45,,,,31
3 апр. 2024 г. 9:18:19,,,18.4,
3 апр. 2024 г. 9:18:51,,,,30
3 апр. 2024 г. 9:19:21,,,,28
3 апр. 2024 г. 9:19:35,,,,30
3 апр. 2024 г. 9:20:19,,,18.4,
3 апр. 2024 г. 9:21:19,,,18.4,
3 апр. 2024 г. 9:23:19,,,18.4,
3 апр. 2024 г. 9:23:26,,,,29
3 апр. 2024 г. 9:24:19,,,18.5,
3 апр. 2024 г. 9:26:19,,,18.4,
3 апр. 2024 г. 9:27:19,,,18.5,
3 апр. 2024 г. 9:28:19,,,18.4,28
3 апр. 2024 г. 9:29:34,,,,29
3 апр. 2024 г. 9:30:19,,,18.4,
3 апр. 2024 г. 9:31:19,,,18.5,
3 апр. 2024 г. 9:33:12,,,,28
3 апр. 2024 г. 9:33:19,,,18.4,
3 апр. 2024 г. 9:34:19,,,18.4,
3 апр. 2024 г. 9:36:19,,,18.5,
3 апр. 2024 г. 9:37:19,,,18.4,
3 апр. 2024 г. 9:38:49,,,,27
3 апр. 2024 г. 9:39:13,,15,,
3 апр. 2024 г. 9:39:19,,,18.4,
3 апр. 2024 г. 9:40:08,,,,26
3 апр. 2024 г. 9:40:19,,,18.4,
3 апр. 2024 г. 9:41:10,3,,,31
3 апр. 2024 г. 9:41:19,,,18.4,
3 апр. 2024 г. 9:41:23,,,,36
3 апр. 2024 г. 9:41:28,0,,,
3 апр. 2024 г. 9:41:40,,,,34
3 апр. 2024 г. 9:42:28,,,,33
3 апр. 2024 г. 9:43:19,,,18.5,
3 апр. 2024 г. 9:43:43,,,,34
3 апр. 2024 г. 9:44:19,,,18.4,
3 апр. 2024 г. 9:45:15,,,,33
3 апр. 2024 г. 9:46:19,,,18.4,
3 апр. 2024 г. 9:47:19,,,18.4,
3 апр. 2024 г. 9:47:48,,,,32
3 апр. 2024 г. 9:49:37,,,,33
3 апр. 2024 г. 9:50:08,,,,32
3 апр. 2024 г. 9:53:11,,,,31
3 апр. 2024 г. 9:54:43,,,,32
3 апр. 2024 г. 9:56:15,,,,31
3 апр. 2024 г. 9:59:54,,,,30
3 апр. 2024 г. 10:02:27,,,,31
3 апр. 2024 г. 10:03:41,,,,30
3 апр. 2024 г. 10:07:50,,,,29
3 апр. 2024 г. 10:08:34,,,,27
3 апр. 2024 г. 10:08:52,,,,29
3 апр. 2024 г. 10:09:13,,15,,
3 апр. 2024 г. 10:12:43,,,,28
3 апр. 2024 г. 10:13:45,,,,29
3 апр. 2024 г. 10:17:19,,,,28
3 апр. 2024 г. 10:22:43,,,,27
3 апр. 2024 г. 10:25:16,,,,28
3 апр. 2024 г. 10:28:06,,,,27
3 апр. 2024 г. 10:34:44,,,,26
3 апр. 2024 г. 10:35:15,,,,25
3 апр. 2024 г. 10:35:32,,,,26
3 апр. 2024 г. 10:35:45,,,,31
3 апр. 2024 г. 10:35:50,4,,,
3 апр. 2024 г. 10:36:03,,,,36
3 апр. 2024 г. 10:36:04,0,,,
3 апр. 2024 г. 10:36:20,,,,35
3 апр. 2024 г. 10:36:33,,,,34
3 апр. 2024 г. 10:38:05,,,,33
3 апр. 2024 г. 10:39:13,,15,,
3 апр. 2024 г. 10:39:37,,,,34
3 апр. 2024 г. 10:40:56,,,,33
3 апр. 2024 г. 10:43:47,,,,32
3 апр. 2024 г. 10:45:31,,,,33
3 апр. 2024 г. 10:46:20,,,,32
3 апр. 2024 г. 10:49:10,,,,31
3 апр. 2024 г. 10:50:42,,,,32
3 апр. 2024 г. 10:52:14,,,,31
3 апр. 2024 г. 10:55:48,,,,30
3 апр. 2024 г. 10:58:21,,,,31
3 апр. 2024 г. 10:59:22,,,,30
3 апр. 2024 г. 11:03:45,,,,29
3 апр. 2024 г. 11:06:18,,,,27
3 апр. 2024 г. 11:06:35,,,,29
3 апр. 2024 г. 11:08:38,,,,28
3 апр. 2024 г. 11:09:13,,16,,
3 апр. 2024 г. 11:09:22,,,,29
3 апр. 2024 г. 11:11:11,,,,26
3 апр. 2024 г. 11:11:29,,,,29
3 апр. 2024 г. 11:13:01,,,,28
3 апр. 2024 г. 11:15:30,,,18.45,
3 апр. 2024 г. 11:17:17,,,18.45,
3 апр. 2024 г. 11:17:45,,,18.45,
3 апр. 2024 г. 11:18:07,,,,27
3 апр. 2024 г. 11:19:50,,,18.45,
3 апр. 2024 г. 11:20:40,,,,28
3 апр. 2024 г. 11:20:50,,,18.4,
3 апр. 2024 г. 11:22:50,,,18.4,
3 апр. 2024 г. 11:23:30,,,,27
3 апр. 2024 г. 11:23:50,,,18.5,
3 апр. 2024 г. 11:25:50,,,18.4,
3 апр. 2024 г. 11:26:50,,,18.4,
3 апр. 2024 г. 11:27:50,,,18.4,
3 апр. 2024 г. 11:29:50,,,18.5,
3 апр. 2024 г. 11:30:08,,,,26
3 апр. 2024 г. 11:30:50,,,18.4,
3 апр. 2024 г. 11:32:50,,,18.4,
3 апр. 2024 г. 11:33:17,,,,27
3 апр. 2024 г. 11:33:50,,,18.4,
3 апр. 2024 г. 11:35:50,,,18.5,
3 апр. 2024 г. 11:36:20,,,,26
3 апр. 2024 г. 11:36:50,,,18.4,
3 апр. 2024 г. 11:38:50,,,18.4,
3 апр. 2024 г. 11:39:13,,16,,
3 апр. 2024 г. 11:39:50,,,18.4,
3 апр. 2024 г. 11:40:50,,,18.4,
3 апр. 2024 г. 11:42:50,,,18.4,
3 апр. 2024 г. 11:43:50,,,18.4,
3 апр. 2024 г. 11:44:17,,,,25
3 апр. 2024 г. 11:45:18,,,,30
3 апр. 2024 г. 11:45:23,4,,,
3 апр. 2024 г. 11:45:36,0,,,36
3 апр. 2024 г. 11:45:49,,,,34
3 апр. 2024 г. 11:45:50,,,18.5,
3 апр. 2024 г. 11:46:06,,,,33
3 апр. 2024 г. 11:46:20,,,,34
3 апр. 2024 г. 11:46:50,,,18.4,33
3 апр. 2024 г. 11:48:50,,,18.5,
3 апр. 2024 г. 11:49:50,,,18.4,
3 апр. 2024 г. 11:49:58,,,,32
3 апр. 2024 г. 11:51:43,,,,33
3 апр. 2024 г. 11:51:50,,,18.5,
3 апр. 2024 г. 11:52:14,,,,32
3 апр. 2024 г. 11:52:50,,,18.5,
3 апр. 2024 г. 11:53:50,,,18.4,
3 апр. 2024 г. 11:55:04,,,,31
3 апр. 2024 г. 11:55:50,,,18.5,
3 апр. 2024 г. 11:56:23,,,,32
3 апр. 2024 г. 11:56:50,,,18.4,
3 апр. 2024 г. 11:57:55,,,,31
3 апр. 2024 г. 11:58:50,,,18.4,
3 апр. 2024 г. 11:59:50,,,18.5,
3 апр. 2024 г. 12:01:12,,,,30
3 апр. 2024 г. 12:01:50,,,18.4,
3 апр. 2024 г. 12:02:50,,,18.4,
3 апр. 2024 г. 12:03:49,,,,31
3 апр. 2024 г. 12:03:50,,,18.4,
3 апр. 2024 г. 12:04:33,,,,30
3 апр. 2024 г. 12:05:50,,,18.4,
3 апр. 2024 г. 12:06:50,,,18.4,
3 апр. 2024 г. 12:08:25,,,,29
3 апр. 2024 г. 12:08:50,,,18.4,
3 апр. 2024 г. 12:09:13,,14,,
3 апр. 2024 г. 12:09:50,,,18.4,
3 апр. 2024 г. 12:11:50,,,18.4,
3 апр. 2024 г. 12:12:50,,,18.4,
3 апр. 2024 г. 12:13:01,,,,28
3 апр. 2024 г. 12:14:02,,,,29
3 апр. 2024 г. 12:14:50,,,18.5,
3 апр. 2024 г. 12:15:50,,,18.4,
3 апр. 2024 г. 12:16:50,,,18.5,
3 апр. 2024 г. 12:17:24,,,,28
3 апр. 2024 г. 12:18:50,,,18.4,
3 апр. 2024 г. 12:19:50,,,18.4,
3 апр. 2024 г. 12:21:50,,,18.4,
3 апр. 2024 г. 12:22:30,,,,27
3 апр. 2024 г. 12:22:50,,,18.4,
3 апр. 2024 г. 12:23:00,,,,26
3 апр. 2024 г. 12:23:31,,,,32
3 апр. 2024 г. 12:23:36,4,,,
3 апр. 2024 г. 12:23:48,,,,36
3 апр. 2024 г. 12:23:49,0,,,
3 апр. 2024 г. 12:23:50,,,18.4,
3 апр. 2024 г. 12:24:06,,,,35
3 апр. 2024 г. 12:24:37,,,,34
3 апр. 2024 г. 12:26:17,,,18.45,
3 апр. 2024 г. 12:26:52,,,,33
3 апр. 2024 г. 12:27:17,,,18.4,
3 апр. 2024 г. 12:28:11,,,,34
3 апр. 2024 г. 12:29:17,,,18.4,
3 апр. 2024 г. 12:29:43,,,,33
3 апр. 2024 г. 12:30:17,,,18.4,
3 апр. 2024 г. 12:31:17,,,18.4,
3 апр. 2024 г. 12:32:33,,,,32
3 апр. 2024 г. 12:33:17,,,18.4,
3 апр. 2024 г. 12:34:17,,,18.5,
3 апр. 2024 г. 12:34:36,,,,33
3 апр. 2024 г. 12:35:20,,,,32
3 апр. 2024 г. 12:36:17,,,18.5,
3 апр. 2024 г. 12:37:17,,,18.4,
3 апр. 2024 г. 12:38:28,,,,31
3 апр. 2024 г. 12:39:13,,14,,
3 апр. 2024 г. 12:39:17,,,18.4,
3 апр. 2024 г. 12:39:59,,,,32
3 апр. 2024 г. 12:40:30,,,18.4,
3 апр. 2024 г. 12:41:30,,,18.5,
3 апр. 2024 г. 12:41:31,,,,31
3 апр. 2024 г. 12:43:30,,,18.4,
3 апр. 2024 г. 12:44:30,,,18.4,
3 апр. 2024 г. 12:45:05,,,,30
3 апр. 2024 г. 12:46:30,,,18.4,
3 апр. 2024 г. 12:47:56,,,,31
3 апр. 2024 г. 12:48:57,,,,30
3 апр. 2024 г. 12:49:12,,,18.45,
3 апр. 2024 г. 12:50:12,,,18.4,
3 апр. 2024 г. 12:52:12,,,18.4,
3 апр. 2024 г. 12:53:02,,,,29
3 апр. 2024 г. 12:53:12,,,18.4,
3 апр. 2024 г. 12:55:12,,,18.4,
3 апр. 2024 г. 12:56:12,,,18.4,
3 апр. 2024 г. 12:57:12,,,18.4,
3 апр. 2024 г. 12:57:42,,,,28
3 апр. 2024 г. 12:58:43,,,,29
3 апр. 2024 г. 12:59:12,,,18.5,
3 апр. 2024 г. 13:00:12,,,18.4,
3 апр. 2024 г. 13:02:04,,,,28
3 апр. 2024 г. 13:02:12,,,18.5,
3 апр. 2024 г. 13:03:12,,,18.4,
3 апр. 2024 г. 13:05:12,,,18.4,
3 апр. 2024 г. 13:06:12,,,18.4,
3 апр. 2024 г. 13:07:10,,,,27
3 апр. 2024 г. 13:07:12,,,18.5,
3 апр. 2024 г. 13:07:58,,,,26
3 апр. 2024 г. 13:08:12,4,,,32
3 апр. 2024 г. 13:08:29,,,,37
3 апр. 2024 г. 13:08:30,0,,,
3 апр. 2024 г. 13:08:42,,,,35
3 апр. 2024 г. 13:09:12,,,18.4,
3 апр. 2024 г. 13:09:13,,15,,34
3 апр. 2024 г. 13:10:14,,,,35
3 апр. 2024 г. 13:11:46,,,,34
3 апр. 2024 г. 13:14:06,,,,33
3 апр. 2024 г. 13:15:25,,,,34
3 апр. 2024 г. 13:16:39,,,,33
3 апр. 2024 г. 13:19:30,,,,32
3 апр. 2024 г. 13:19:39,,,18.55,
3 апр. 2024 г. 13:19:53,,,18.55,
3 апр. 2024 г. 13:21:19,,,,33
3 апр. 2024 г. 13:21:52,,,18.6,
3 апр. 2024 г. 13:22:03,,,,32
3 апр. 2024 г. 13:23:33,,,18.6,
3 апр. 2024 г. 13:24:33,,,18.6,
3 апр. 2024 г. 13:25:07,,,,31
3 апр. 2024 г. 13:26:33,,,18.5,
3 апр. 2024 г. 13:26:43,,,,32
3 апр. 2024 г. 13:27:33,,,18.6,
3 апр. 2024 г. 13:28:28,,,,31
3 апр. 2024 г. 13:29:33,,,18.6,
3 апр. 2024 г. 13:29:47,,,,28
3 апр. 2024 г. 13:30:00,,,,31
3 апр. 2024 г. 13:30:33,,,18.6,
3 апр. 2024 г. 13:31:49,,,,30
3 апр. 2024 г. 13:32:34,,,18.6,
3 апр. 2024 г. 13:33:34,,,18.6,
3 апр. 2024 г. 13:34:34,,,18.5,
3 апр. 2024 г. 13:34:40,,,,31
3 апр. 2024 г. 13:35:41,,,,30
3 апр. 2024 г. 13:36:34,,,18.6,
3 апр. 2024 г. 13:37:34,,,18.6,
3 апр. 2024 г. 13:39:13,,14,,
3 апр. 2024 г. 13:39:34,,,18.6,
3 апр. 2024 г. 13:39:46,,,,29
3 апр. 2024 г. 13:40:34,,,18.5,
3 апр. 2024 г. 13:42:34,,,18.6,
3 апр. 2024 г. 13:43:34,,,18.5,
3 апр. 2024 г. 13:44:22,,,,28
3 апр. 2024 г. 13:45:23,,,,29
3 апр. 2024 г. 13:45:34,,,18.6,
3 апр. 2024 г. 13:46:34,,,18.6,
3 апр. 2024 г. 13:47:34,,,18.6,
3 апр. 2024 г. 13:48:44,,,,28
3 апр. 2024 г. 13:49:34,,,18.6,
3 апр. 2024 г. 13:50:34,,,18.6,
3 апр. 2024 г. 13:52:34,,,18.6,
3 апр. 2024 г. 13:53:34,,,18.6,
3 апр. 2024 г. 13:53:55,,,,27
3 апр. 2024 г. 13:54:56,,,,32
3 апр. 2024 г. 13:54:57,4,,,
3 апр. 2024 г. 13:55:09,,,,38
3 апр. 2024 г. 13:55:10,0,,,
3 апр. 2024 г. 13:55:27,,,,36
3 апр. 2024 г. 13:55:34,,,18.6,
3 апр. 2024 г. 13:55:40,,,,35
3 апр. 2024 г. 13:56:34,,,18.6,
3 апр. 2024 г. 13:57:42,,,,34
3 апр. 2024 г. 13:58:34,,,18.5,
3 апр. 2024 г. 13:59:01,,,,35
3 апр. 2024 г. 13:59:34,,,18.6,
3 апр. 2024 г. 14:00:20,,,,34
3 апр. 2024 г. 14:00:34,,,18.5,
3 апр. 2024 г. 14:02:34,,,18.6,
3 апр. 2024 г. 14:02:35,,,,33
3 апр. 2024 г. 14:03:54,,,,34
3 апр. 2024 г. 14:05:09,,,,33
3 апр. 2024 г. 14:07:46,,,,32
3 апр. 2024 г. 14:09:10,,,18.65,
3 апр. 2024 г. 14:09:13,,14,,
3 апр. 2024 г. 14:09:49,,,,33
3 апр. 2024 г. 14:10:32,,,,32
3 апр. 2024 г. 14:11:10,,,18.6,
3 апр. 2024 г. 14:12:10,,,18.6,
3 апр. 2024 г. 14:13:36,,,,31
3 апр. 2024 г. 14:14:10,,,18.6,
3 апр. 2024 г. 14:15:10,,,18.6,
3 апр. 2024 г. 14:15:12,,,,32
3 апр. 2024 г. 14:16:57,,,,31
3 апр. 2024 г. 14:17:10,,,18.6,
3 апр. 2024 г. 14:18:10,,,18.6,
3 апр. 2024 г. 14:20:10,,,18.7,
3 апр. 2024 г. 14:20:36,,,,30
3 апр. 2024 г. 14:21:10,,,18.6,
3 апр. 2024 г. 14:22:10,,,18.6,
3 апр. 2024 г. 14:23:22,,,,31
3 апр. 2024 г. 14:24:10,,,18.6,
3 апр. 2024 г. 14:24:24,,,,30
3 апр. 2024 г. 14:25:10,,,18.6,
3 апр. 2024 г. 14:25:25,,,,26
3 апр. 2024 г. 14:26:25,,,,28
3 апр. 2024 г. 14:27:10,,,18.6,
3 апр. 2024 г. 14:27:25,,,,31
3 апр. 2024 г. 14:28:10,,,18.7,
3 апр. 2024 г. 14:29:47,,,,29
3 апр. 2024 г. 14:30:10,,,18.6,
3 апр. 2024 г. 14:31:10,,,18.6,
3 апр. 2024 г. 14:32:10,,,18.6,
3 апр. 2024 г. 14:34:10,,,18.6,
3 апр. 2024 г. 14:35:10,,,18.6,
3 апр. 2024 г. 14:35:28,,,,28
3 апр. 2024 г. 14:36:43,,,,29
3 апр. 2024 г. 14:37:10,,,18.6,
3 апр. 2024 г. 14:38:10,,,18.6,
3 апр. 2024 г. 14:39:13,,12,,
3 апр. 2024 г. 14:39:47,,,,27
3 апр. 2024 г. 14:40:10,,,18.7,
3 апр. 2024 г. 14:40:18,,,,32
3 апр. 2024 г. 14:40:23,4,,,
3 апр. 2024 г. 14:40:35,,,,38
3 апр. 2024 г. 14:40:36,0,,,
3 апр. 2024 г. 14:41:10,,,18.6,
3 апр. 2024 г. 14:41:35,,,,36
3 апр. 2024 г. 14:42:07,,,,34
3 апр. 2024 г. 14:43:10,,,18.7,
3 апр. 2024 г. 14:43:39,,,,35
3 апр. 2024 г. 14:44:10,,,18.6,
3 апр. 2024 г. 14:44:40,,,,34
3 апр. 2024 г. 14:45:10,,,18.6,
3 апр. 2024 г. 14:47:10,,,18.7,
3 апр. 2024 г. 14:47:13,,,,33
3 апр. 2024 г. 14:48:10,,,18.6,
3 апр. 2024 г. 14:48:15,,,,34
3 апр. 2024 г. 14:49:10,,,18.6,
3 апр. 2024 г. 14:49:51,,,,33
3 апр. 2024 г. 14:51:26,,,18.7,
3 апр. 2024 г. 14:52:24,,,,32
3 апр. 2024 г. 14:52:26,,,18.6,
3 апр. 2024 г. 14:54:26,,,18.6,
3 апр. 2024 г. 14:54:27,,,,33
3 апр. 2024 г. 14:54:57,,,,32
3 апр. 2024 г. 14:55:26,,,18.6,
3 апр. 2024 г. 14:58:18,,,,31
3 апр. 2024 г. 14:59:50,,,,32
3 апр. 2024 г. 15:01:35,,,,31
3 апр. 2024 г. 15:05:14,,,,30
3 апр. 2024 г. 15:05:45,,,,29
3 апр. 2024 г. 15:06:15,,,,34
3 апр. 2024 г. 15:06:16,4,,,
3 апр. 2024 г. 15:06:34,0,,,
3 апр. 2024 г. 15:07:15,,,,38
3 апр. 2024 г. 15:07:18,,,18.55,
3 апр. 2024 г. 15:07:47,,,,36
3 апр. 2024 г. 15:08:36,,,,37
3 апр. 2024 г. 15:09:13,,12,,
3 апр. 2024 г. 15:10:21,,,,36
3 апр. 2024 г. 15:12:41,,,,35
3 апр. 2024 г. 15:13:11,,,,36
3 апр. 2024 г. 15:14:56,,,,35
3 апр. 2024 г. 15:17:03,,,,34
3 апр. 2024 г. 15:18:04,,,,35
3 апр. 2024 г. 15:19:36,,,,34
3 апр. 2024 г. 15:19:40,,,18.65,
3 апр. 2024 г. 15:21:52,,,,33
3 апр. 2024 г. 15:23:10,,,,34
3 апр. 2024 г. 15:24:42,,,,33
3 апр. 2024 г. 15:24:50,,,18.65,
3 апр. 2024 г. 15:25:01,,,18.65,
3 апр. 2024 г. 15:27:33,,,,32
3 апр. 2024 г. 15:28:16,,,18.65,
3 апр. 2024 г. 15:29:48,,,,33
3 апр. 2024 г. 15:30:37,,,,32
3 апр. 2024 г. 15:33:58,,,,31
3 апр. 2024 г. 15:35:30,,,,32
3 апр. 2024 г. 15:36:56,,,18.55,
3 апр. 2024 г. 15:37:15,,,,31
3 апр. 2024 г. 15:39:13,,11,,
3 апр. 2024 г. 15:39:18,,,18.6,
3 апр. 2024 г. 15:39:48,,,,29
3 апр. 2024 г. 15:40:18,,,18.6,
3 апр. 2024 г. 15:40:23,,,,34
3 апр. 2024 г. 15:40:24,4,,,
3 апр. 2024 г. 15:40:37,0,,,
3 апр. 2024 г. 15:41:18,,,18.6,
3 апр. 2024 г. 15:41:23,,,,38
3 апр. 2024 г. 15:41:55,,,,36
3 апр. 2024 г. 15:42:25,,,,37
3 апр. 2024 г. 15:43:34,,,18.5,
3 апр. 2024 г. 15:44:10,,,,36
3 апр. 2024 г. 15:44:34,,,18.6,
3 апр. 2024 г. 15:46:30,,,,35
3 апр. 2024 г. 15:47:01,,,,36
3 апр. 2024 г. 15:48:33,,,,35
3 апр. 2024 г. 15:50:53,,,,34
3 апр. 2024 г. 15:51:54,,,,35
3 апр. 2024 г. 15:53:13,,,,34
3 апр. 2024 г. 15:53:46,,,18.5428571428571,
3 апр. 2024 г. 15:54:46,,,18.6,
3 апр. 2024 г. 15:55:46,,,18.6,33
3 апр. 2024 г. 15:57:00,,,,34
3 апр. 2024 г. 15:57:46,,,18.6,
3 апр. 2024 г. 15:58:19,,,,33
3 апр. 2024 г. 15:58:46,,,18.5,
3 апр. 2024 г. 16:00:46,,,18.6,
3 апр. 2024 г. 16:01:22,,,,32
3 апр. 2024 г. 16:01:46,,,18.6,
3 апр. 2024 г. 16:03:12,,,,33
3 апр. 2024 г. 16:03:46,,,18.6,
3 апр. 2024 г. 16:03:55,,,,32
3 апр. 2024 г. 16:04:46,,,18.5,
3 апр. 2024 г. 16:05:46,,,18.6,
3 апр. 2024 г. 16:07:17,,,,31
3 апр. 2024 г. 16:07:46,,,18.5,
3 апр. 2024 г. 16:07:47,,,,30
3 апр. 2024 г. 16:08:18,,,,36
3 апр. 2024 г. 16:08:23,5,,,
3 апр. 2024 г. 16:08:36,0,,,
3 апр. 2024 г. 16:08:46,,,18.6,
3 апр. 2024 г. 16:09:13,,11,,
3 апр. 2024 г. 16:09:18,,,,40
3 апр. 2024 г. 16:09:36,,,,38
3 апр. 2024 г. 16:09:50,,,18.55,
3 апр. 2024 г. 16:11:39,,,,37
3 апр. 2024 г. 16:11:49,,,18.6,
3 апр. 2024 г. 16:11:56,,,,38
3 апр. 2024 г. 16:13:28,,,,37
3 апр. 2024 г. 16:13:49,,,18.6,
3 апр. 2024 г. 16:14:49,,,18.6,
3 апр. 2024 г. 16:15:31,,,,36
3 апр. 2024 г. 16:16:01,,,,37
3 апр. 2024 г. 16:16:49,,,18.6,
3 апр. 2024 г. 16:17:16,,,,36
3 апр. 2024 г. 16:17:49,,,18.6,
3 апр. 2024 г. 16:18:49,,,18.6,
3 апр. 2024 г. 16:19:18,,,,35
3 апр. 2024 г. 16:19:53,,,,36
3 апр. 2024 г. 16:20:49,,,18.6,
3 апр. 2024 г. 16:21:25,,,,35
3 апр. 2024 г. 16:21:49,,,18.6,
3 апр. 2024 г. 16:23:41,,,,34
3 апр. 2024 г. 16:23:49,,,18.6,
3 апр. 2024 г. 16:24:59,,,,35
3 апр. 2024 г. 16:25:38,,,18.55,
3 апр. 2024 г. 16:26:18,,,,34
3 апр. 2024 г. 16:28:51,,,,33
3 апр. 2024 г. 16:30:06,,,,34
3 апр. 2024 г. 16:31:37,,,,33
3 апр. 2024 г. 16:34:28,,,,32
3 апр. 2024 г. 16:36:31,,,,33
3 апр. 2024 г. 16:37:19,,,,32
3 апр. 2024 г. 16:38:23,,,18.45,
3 апр. 2024 г. 16:39:13,,11,,
3 апр. 2024 г. 16:39:42,,,18.45,
3 апр. 2024 г. 16:40:40,,,,31
3 апр. 2024 г. 16:41:11,,,,30
3 апр. 2024 г. 16:41:16,,,18.45,
3 апр. 2024 г. 16:41:21,,,18.45,
3 апр. 2024 г. 16:41:24,,,,31
3 апр. 2024 г. 16:41:42,4,,,
3 апр. 2024 г. 16:42:13,0,,,
3 апр. 2024 г. 16:42:24,,,,38
3 апр. 2024 г. 16:43:26,,,,37
3 апр. 2024 г. 16:43:56,,,18.45,
3 апр. 2024 г. 16:45:46,,,,36
3 апр. 2024 г. 16:46:17,,,,37
3 апр. 2024 г. 16:46:26,,,18.45,
3 апр. 2024 г. 16:47:49,,,,36
3 апр. 2024 г. 16:48:25,,,18.4,
3 апр. 2024 г. 16:49:25,,,18.4,
3 апр. 2024 г. 16:50:09,,,,35
3 апр. 2024 г. 16:50:22,,,,36
3 апр. 2024 г. 16:50:25,,,18.4,
3 апр. 2024 г. 16:52:11,,,,35
3 апр. 2024 г. 16:52:25,,,18.4,
3 апр. 2024 г. 16:53:25,,,18.4,
3 апр. 2024 г. 16:54:31,,,,34
3 апр. 2024 г. 16:55:25,,,18.4,
3 апр. 2024 г. 16:55:32,,,,35
3 апр. 2024 г. 16:56:25,,,18.4,
3 апр. 2024 г. 16:56:47,,,,34
3 апр. 2024 г. 16:57:25,,,18.4,
3 апр. 2024 г. 16:59:24,,,,33
3 апр. 2024 г. 16:59:43,,,18.45,
3 апр. 2024 г. 17:00:39,,,,34
3 апр. 2024 г. 17:00:43,,,18.4,
3 апр. 2024 г. 17:01:43,,,18.4,
3 апр. 2024 г. 17:01:57,,,,33
3 апр. 2024 г. 17:04:43,,,,32
3 апр. 2024 г. 17:07:03,,,,33
3 апр. 2024 г. 17:07:34,,,,32
3 апр. 2024 г. 17:09:01,,,18.45,
3 апр. 2024 г. 17:09:13,,10,,
3 апр. 2024 г. 17:09:37,,,,30
3 апр. 2024 г. 17:09:54,,,,31
3 апр. 2024 г. 17:10:12,4,,,
3 апр. 2024 г. 17:10:26,0,,,
3 апр. 2024 г. 17:10:54,,,,37
3 апр. 2024 г. 17:11:54,,,,38
3 апр. 2024 г. 17:15:31,,,,36
3 апр. 2024 г. 17:17:33,,,,35
3 апр. 2024 г. 17:18:04,,,,36
3 апр. 2024 г. 17:19:40,,,,35
3 апр. 2024 г. 17:21:56,,,,34
3 апр. 2024 г. 17:22:57,,,,35
3 апр. 2024 г. 17:23:03,,,18.35,
3 апр. 2024 г. 17:24:16,,,,34
3 апр. 2024 г. 17:24:30,,,18.35,
3 апр. 2024 г. 17:25:51,,,18.3,
3 апр. 2024 г. 17:26:49,,,,33
3 апр. 2024 г. 17:26:51,,,18.3,
3 апр. 2024 г. 17:27:50,,,,34
3 апр. 2024 г. 17:27:51,,,18.3,
3 апр. 2024 г. 17:29:22,,,,33
3 апр. 2024 г. 17:29:51,,,18.3,
3 апр. 2024 г. 17:30:51,,,18.4,
3 апр. 2024 г. 17:31:51,,,18.4,
3 апр. 2024 г. 17:32:12,,,,32
3 апр. 2024 г. 17:32:43,,,,30
3 апр. 2024 г. 17:33:14,4,,,
3 апр. 2024 г. 17:33:32,0,,,
3 апр. 2024 г. 17:33:43,,,,35
3 апр. 2024 г. 17:33:44,,,,38
3 апр. 2024 г. 17:34:21,,,18.35,
3 апр. 2024 г. 17:35:21,,,18.4,
3 апр. 2024 г. 17:35:47,,,,37
3 апр. 2024 г. 17:37:23,,,18.4,
3 апр. 2024 г. 17:37:49,,,,36
3 апр. 2024 г. 17:38:20,,,,37
3 апр. 2024 г. 17:38:23,,,18.4,
3 апр. 2024 г. 17:39:13,,9,,
3 апр. 2024 г. 17:39:52,,,,36
3 апр. 2024 г. 17:39:53,,,18.35,
3 апр. 2024 г. 17:42:12,,,,35
3 апр. 2024 г. 17:42:19,,,18.4,
3 апр. 2024 г. 17:42:25,,,,36
3 апр. 2024 г. 17:44:14,,,,35
3 апр. 2024 г. 17:44:19,,,18.3,
3 апр. 2024 г. 17:46:34,,,,34
3 апр. 2024 г. 17:47:36,,,,35
3 апр. 2024 г. 17:48:50,,,,34
3 апр. 2024 г. 17:51:28,,,,33
3 апр. 2024 г. 17:51:58,,,,31
3 апр. 2024 г. 17:52:30,4,,,
3 апр. 2024 г. 17:52:43,0,,,
3 апр. 2024 г. 17:52:58,,,,39
3 апр. 2024 г. 17:52:59,,,,39
3 апр. 2024 г. 17:53:13,,,18.25,
3 апр. 2024 г. 17:54:09,,,18.2333333333333,
3 апр. 2024 г. 17:55:32,,,,38
3 апр. 2024 г. 17:56:09,,,18.3,
3 апр. 2024 г. 17:57:09,,,18.3,
3 апр. 2024 г. 17:57:35,,,,37
3 апр. 2024 г. 17:57:48,,,,38
3 апр. 2024 г. 17:59:24,,,,37
3 апр. 2024 г. 18:01:27,,,,36
3 апр. 2024 г. 18:01:57,,,,37
3 апр. 2024 г. 18:03:12,,,,36
3 апр. 2024 г. 18:03:52,,,18.25,
3 апр. 2024 г. 18:05:32,,,,35
3 апр. 2024 г. 18:05:49,,,,36
3 апр. 2024 г. 18:06:12,,,18.25,
3 апр. 2024 г. 18:06:57,,,18.25,
3 апр. 2024 г. 18:07:34,,,,35
3 апр. 2024 г. 18:07:57,,,18.3,
3 апр. 2024 г. 18:09:13,,8,,
3 апр. 2024 г. 18:09:54,,,,34
3 апр. 2024 г. 18:10:15,,,18.2,
3 апр. 2024 г. 18:10:25,,,,33
3 апр. 2024 г. 18:10:56,4,,,
3 апр. 2024 г. 18:11:14,0,,,
3 апр. 2024 г. 18:11:15,,,18.2,
3 апр. 2024 г. 18:11:25,,,,38
3 апр. 2024 г. 18:11:26,,,,41
3 апр. 2024 г. 18:12:58,,,,40
3 апр. 2024 г. 18:13:15,,,18.3,
3 апр. 2024 г. 18:14:15,,,18.3,
3 апр. 2024 г. 18:16:15,,,18.3,
3 апр. 2024 г. 18:16:32,,,,39
3 апр. 2024 г. 18:17:18,,,18.2,
3 апр. 2024 г. 18:18:18,,,18.3,
3 апр. 2024 г. 18:19:54,,,,38
3 апр. 2024 г. 18:20:18,,,18.3,
3 апр. 2024 г. 18:21:18,,,18.3,
3 апр. 2024 г. 18:21:26,,,,37
3 апр. 2024 г. 18:21:56,,,,38
3 апр. 2024 г. 18:23:18,,,18.3,
3 апр. 2024 г. 18:23:28,,,,37
3 апр. 2024 г. 18:24:18,,,18.3,
3 апр. 2024 г. 18:25:18,,,,36
3 апр. 2024 г. 18:25:35,,,,37
3 апр. 2024 г. 18:26:18,,,18.2,
3 апр. 2024 г. 18:27:07,,,,36
3 апр. 2024 г. 18:27:18,,,18.3,
3 апр. 2024 г. 18:29:18,,,18.3,
3 апр. 2024 г. 18:29:23,,,,35
3 апр. 2024 г. 18:29:40,,,,36
3 апр. 2024 г. 18:30:18,,,18.3,
3 апр. 2024 г. 18:31:18,,,18.3,
3 апр. 2024 г. 18:31:29,,,,35
3 апр. 2024 г. 18:32:23,,,18.25,
3 апр. 2024 г. 18:33:45,,,,34
3 апр. 2024 г. 18:34:20,,,,33
3 апр. 2024 г. 18:34:51,4,,,
3 апр. 2024 г. 18:35:04,0,,,
3 апр. 2024 г. 18:35:20,,,,38
3 апр. 2024 г. 18:35:21,,,,41
3 апр. 2024 г. 18:36:36,,,,40
3 апр. 2024 г. 18:38:47,,,18.25,
3 апр. 2024 г. 18:39:13,,6,,
3 апр. 2024 г. 18:40:10,,,,39
3 апр. 2024 г. 18:43:32,,,,38
3 апр. 2024 г. 18:45:21,,,,37
3 апр. 2024 г. 18:45:34,,,,38
3 апр. 2024 г. 18:47:06,,,,37
3 апр. 2024 г. 18:48:55,,,,36
3 апр. 2024 г. 18:49:55,,,,35
3 апр. 2024 г. 18:49:57,1,,,
3 апр. 2024 г. 18:50:15,0,,,
3 апр. 2024 г. 18:50:55,,,,43
3 апр. 2024 г. 18:51:15,,,,42
3 апр. 2024 г. 18:54:19,,,,41
3 апр. 2024 г. 18:57:23,,,,40
3 апр. 2024 г. 19:00:31,,,,39
3 апр. 2024 г. 19:03:52,,,,38
3 апр. 2024 г. 19:05:24,,,,37
3 апр. 2024 г. 19:05:55,,,,38
3 апр. 2024 г. 19:07:26,,,,37
3 апр. 2024 г. 19:09:13,,6,,
3 апр. 2024 г. 19:09:16,,,,36
3 апр. 2024 г. 19:10:16,,,,35
3 апр. 2024 г. 19:10:18,1,,,
3 апр. 2024 г. 19:10:35,0,,,
3 апр. 2024 г. 19:10:48,,,18.15,
3 апр. 2024 г. 19:11:16,,,,41
3 апр. 2024 г. 19:11:47,,,18.15,
3 апр. 2024 г. 19:12:50,,,,40
3 апр. 2024 г. 19:13:47,,,18.1,
3 апр. 2024 г. 19:14:47,,,18.1,
3 апр. 2024 г. 19:16:24,,,,39
3 апр. 2024 г. 19:16:47,,,18.1,
3 апр. 2024 г. 19:17:47,,,18.1,
3 апр. 2024 г. 19:18:47,,,18.1,
3 апр. 2024 г. 19:19:46,,,,38
3 апр. 2024 г. 19:20:47,,,18.1,
3 апр. 2024 г. 19:21:35,,,,37
3 апр. 2024 г. 19:21:47,,,18.2,
3 апр. 2024 г. 19:21:48,,,,38
3 апр. 2024 г. 19:23:20,,,,37
3 апр. 2024 г. 19:23:47,,,18.1,
3 апр. 2024 г. 19:24:47,,,18.1,
3 апр. 2024 г. 19:25:27,,,,36
3 апр. 2024 г. 19:25:40,,,,37
3 апр. 2024 г. 19:25:48,,,18.1,
3 апр. 2024 г. 19:26:40,,,,35
3 апр. 2024 г. 19:27:00,2,,,
3 апр. 2024 г. 19:27:12,,,,43
3 апр. 2024 г. 19:27:17,1,,,
3 апр. 2024 г. 19:27:30,0,,,
3 апр. 2024 г. 19:28:13,,,,42
3 апр. 2024 г. 19:30:51,,,,41
3 апр. 2024 г. 19:31:43,,,18.15,
3 апр. 2024 г. 19:32:43,,,18.1,
3 апр. 2024 г. 19:33:37,,,,40
3 апр. 2024 г. 19:35:25,,,18.2,
3 апр. 2024 г. 19:36:25,,,18.1,
3 апр. 2024 г. 19:36:41,,,,39
3 апр. 2024 г. 19:38:25,,,18.1,
3 апр. 2024 г. 19:39:13,,6,,
3 апр. 2024 г. 19:39:49,,,,38
3 апр. 2024 г. 19:41:51,,,,37
3 апр. 2024 г. 19:42:05,,,,38
3 апр. 2024 г. 19:43:36,,,,37
3 апр. 2024 г. 19:45:26,,,,36
3 апр. 2024 г. 19:45:57,,,,34
3 апр. 2024 г. 19:46:28,1,,,
3 апр. 2024 г. 19:46:45,0,,,
3 апр. 2024 г. 19:46:50,,,18.05,
3 апр. 2024 г. 19:47:26,,,,43
3 апр. 2024 г. 19:47:38,,,18.05,
3 апр. 2024 г. 19:47:46,,,,42
3 апр. 2024 г. 19:48:38,,,18.1,
3 апр. 2024 г. 19:51:03,,,,41
3 апр. 2024 г. 19:53:53,,,,40
3 апр. 2024 г. 19:56:44,,,,39
3 апр. 2024 г. 20:00:01,,,,38
3 апр. 2024 г. 20:01:50,,,,37
3 апр. 2024 г. 20:02:21,,,,38
3 апр. 2024 г. 20:02:23,,,18.05,
3 апр. 2024 г. 20:03:40,,,,37
3 апр. 2024 г. 20:04:14,,,18.05,
3 апр. 2024 г. 20:05:25,,,,36
3 апр. 2024 г. 20:05:29,,,18,
3 апр. 2024 г. 20:06:25,,,,35
3 апр. 2024 г. 20:06:29,,,18.1,
3 апр. 2024 г. 20:06:31,1,,,
3 апр. 2024 г. 20:06:44,0,,,
3 апр. 2024 г. 20:07:25,,,,43
3 апр. 2024 г. 20:07:45,,,,42
3 апр. 2024 г. 20:08:29,,,18.1,
3 апр. 2024 г. 20:09:13,,6,,
3 апр. 2024 г. 20:09:29,,,18.1,
3 апр. 2024 г. 20:10:48,,,,41
3 апр. 2024 г. 20:11:29,,,18.1,
3 апр. 2024 г. 20:12:29,,,18.1,
3 апр. 2024 г. 20:13:29,,,18,
3 апр. 2024 г. 20:13:56,,,,40
3 апр. 2024 г. 20:15:29,,,18.1,
3 апр. 2024 г. 20:16:29,,,18,
3 апр. 2024 г. 20:16:43,,,,39
3 апр. 2024 г. 20:18:29,,,18.1,
3 апр. 2024 г. 20:19:29,,,18.1,
3 апр. 2024 г. 20:20:04,,,,38
3 апр. 2024 г. 20:21:29,,,18,
3 апр. 2024 г. 20:21:36,,,,37
3 апр. 2024 г. 20:22:06,,,,38
3 апр. 2024 г. 20:23:25,,,,37
3 апр. 2024 г. 20:25:28,,,,36
3 апр. 2024 г. 20:25:45,,,,37
3 апр. 2024 г. 20:26:34,1,,,
3 апр. 2024 г. 20:26:45,,,,36
3 апр. 2024 г. 20:26:47,0,,,
3 апр. 2024 г. 20:27:45,,,,43
3 апр. 2024 г. 20:29:50,,,,41
3 апр. 2024 г. 20:32:54,,,,40
3 апр. 2024 г. 20:32:58,,,18.05,
3 апр. 2024 г. 20:33:40,,,18.05,
3 апр. 2024 г. 20:35:07,,,18.05,
3 апр. 2024 г. 20:35:45,,,,39
3 апр. 2024 г. 20:38:01,,,18.1,
3 апр. 2024 г. 20:39:01,,,18,
3 апр. 2024 г. 20:39:06,,,,38
3 апр. 2024 г. 20:39:13,,5,,
3 апр. 2024 г. 20:40:51,,,,37
3 апр. 2024 г. 20:41:09,,,,38
3 апр. 2024 г. 20:42:09,,,,36
3 апр. 2024 г. 20:46:46,,,,35
3 апр. 2024 г. 20:51:03,,,17.95,
3 апр. 2024 г. 20:52:42,,,17.95,
3 апр. 2024 г. 20:52:58,1,,,
3 апр. 2024 г. 20:53:10,,,,43
3 апр. 2024 г. 20:53:29,0,,,
3 апр. 2024 г. 20:53:59,,,,42
3 апр. 2024 г. 20:54:11,,,17.95,
3 апр. 2024 г. 20:56:11,,,17.9,
3 апр. 2024 г. 20:56:14,,,,41
3 апр. 2024 г. 20:57:11,,,17.9,
3 апр. 2024 г. 20:59:22,,,,40
3 апр. 2024 г. 21:02:26,,,,39
3 апр. 2024 г. 21:04:37,,,17.95,
3 апр. 2024 г. 21:05:02,,,17.95,
3 апр. 2024 г. 21:06:00,,,,38
3 апр. 2024 г. 21:07:49,,,,37
3 апр. 2024 г. 21:08:20,,,,36
3 апр. 2024 г. 21:08:49,,,17.9333333333333,
3 апр. 2024 г. 21:08:51,1,,,
3 апр. 2024 г. 21:09:09,0,,,
3 апр. 2024 г. 21:09:13,,5,,
3 апр. 2024 г. 21:09:20,,,,39
3 апр. 2024 г. 21:09:21,,,,42
3 апр. 2024 г. 21:09:49,,,17.9,
3 апр. 2024 г. 21:11:11,,,,41
3 апр. 2024 г. 21:11:49,,,18,
3 апр. 2024 г. 21:12:49,,,17.9,
3 апр. 2024 г. 21:14:27,,,,40
3 апр. 2024 г. 21:14:49,,,17.9,
3 апр. 2024 г. 21:15:49,,,18,
3 апр. 2024 г. 21:16:49,,,17.9,
3 апр. 2024 г. 21:17:35,,,,39
3 апр. 2024 г. 21:18:49,,,18,
3 апр. 2024 г. 21:19:49,,,17.9,
3 апр. 2024 г. 21:20:52,,,,38
3 апр. 2024 г. 21:21:49,,,17.9,
3 апр. 2024 г. 21:22:42,,,,37
3 апр. 2024 г. 21:22:49,,,17.9,
3 апр. 2024 г. 21:23:12,,,,36
3 апр. 2024 г. 21:23:43,1,,,
3 апр. 2024 г. 21:24:01,0,,,
3 апр. 2024 г. 21:24:12,,,,43
3 апр. 2024 г. 21:24:49,,,17.9,
3 апр. 2024 г. 21:25:12,,,,43
3 апр. 2024 г. 21:26:39,,,17.95,
3 апр. 2024 г. 21:28:05,,,,41
3 апр. 2024 г. 21:28:38,,,17.9,
3 апр. 2024 г. 21:30:38,,,18,
3 апр. 2024 г. 21:31:09,,,,40
3 апр. 2024 г. 21:31:38,,,17.9,
3 апр. 2024 г. 21:32:38,,,17.9,
3 апр. 2024 г. 21:34:12,,,,39
3 апр. 2024 г. 21:34:38,,,17.9,
3 апр. 2024 г. 21:35:38,,,17.9,
3 апр. 2024 г. 21:37:34,,,,38
3 апр. 2024 г. 21:37:38,,,17.9,
3 апр. 2024 г. 21:38:38,,,17.9,
3 апр. 2024 г. 21:39:13,,5,,
3 апр. 2024 г. 21:39:23,,,,37
3 апр. 2024 г. 21:39:38,,,17.9,
3 апр. 2024 г. 21:39:54,,,,36
3 апр. 2024 г. 21:40:25,2,,,
3 апр. 2024 г. 21:40:42,0,,,
3 апр. 2024 г. 21:40:54,,,,42
3 апр. 2024 г. 21:41:54,,,,43
3 апр. 2024 г. 21:43:45,,,,41
3 апр. 2024 г. 21:46:49,,,,40
3 апр. 2024 г. 21:48:08,,,17.95,
3 апр. 2024 г. 21:49:53,,,,39
3 апр. 2024 г. 21:53:14,,,,38
3 апр. 2024 г. 21:55:03,,,,37
3 апр. 2024 г. 21:55:16,,,,38
3 апр. 2024 г. 21:55:34,,,,36
3 апр. 2024 г. 22:03:00,,,,35
3 апр. 2024 г. 22:04:59,,,17.85,
3 апр. 2024 г. 22:05:59,,,17.8,
3 апр. 2024 г. 22:07:59,,,17.9,
3 апр. 2024 г. 22:08:59,,,17.9,
3 апр. 2024 г. 22:09:13,,5,,
3 апр. 2024 г. 22:09:25,1,,,40
3 апр. 2024 г. 22:09:38,0,,,45
3 апр. 2024 г. 22:10:08,,,,42
3 апр. 2024 г. 22:10:59,,,17.9,
3 апр. 2024 г. 22:11:27,,,,41
3 апр. 2024 г. 22:11:59,,,17.9,
3 апр. 2024 г. 22:12:59,,,17.9,
3 апр. 2024 г. 22:14:18,,,,40
3 апр. 2024 г. 22:14:59,,,17.9,
3 апр. 2024 г. 22:15:59,,,17.9,
3 апр. 2024 г. 22:17:34,,,,39
3 апр. 2024 г. 22:17:59,,,17.9,
3 апр. 2024 г. 22:18:59,,,17.9,
3 апр. 2024 г. 22:20:56,,,,38
3 апр. 2024 г. 22:20:59,,,17.9,
3 апр. 2024 г. 22:21:59,,,17.9,
3 апр. 2024 г. 22:22:45,,,,37
3 апр. 2024 г. 22:23:16,,,,36
3 апр. 2024 г. 22:23:47,1,,,
3 апр. 2024 г. 22:23:59,,,17.8,
3 апр. 2024 г. 22:24:04,0,,,
3 апр. 2024 г. 22:24:16,,,,42
3 апр. 2024 г. 22:24:17,,,,42
3 апр. 2024 г. 22:24:59,,,17.9,
3 апр. 2024 г. 22:25:59,,,17.9,
3 апр. 2024 г. 22:26:06,,,,41
3 апр. 2024 г. 22:27:59,,,17.9,
3 апр. 2024 г. 22:28:59,,,17.8,
3 апр. 2024 г. 22:29:10,,,,40
3 апр. 2024 г. 22:30:59,,,17.9,
3 апр. 2024 г. 22:31:59,,,17.9,
3 апр. 2024 г. 22:32:31,,,,39
3 апр. 2024 г. 22:33:59,,,17.9,
3 апр. 2024 г. 22:34:59,,,17.9,
3 апр. 2024 г. 22:35:52,,,,38
3 апр. 2024 г. 22:36:59,,,17.8,
3 апр. 2024 г. 22:37:37,,,,37
3 апр. 2024 г. 22:37:59,,,17.9,
3 апр. 2024 г. 22:38:08,,,,35
3 апр. 2024 г. 22:38:44,1,,,
3 апр. 2024 г. 22:38:57,0,,,
3 апр. 2024 г. 22:38:59,,,17.8,
3 апр. 2024 г. 22:39:08,,,,40
3 апр. 2024 г. 22:39:13,,5,,
3 апр. 2024 г. 22:40:08,,,,43
3 апр. 2024 г. 22:40:59,,,17.9,
3 апр. 2024 г. 22:41:59,,,17.9,
3 апр. 2024 г. 22:42:17,,,,41
3 апр. 2024 г. 22:43:29,,,17.9,
3 апр. 2024 г. 22:45:21,,,,40
3 апр. 2024 г. 22:45:29,,,17.8,
3 апр. 2024 г. 22:46:29,,,17.9,
3 апр. 2024 г. 22:48:25,,,,39
3 апр. 2024 г. 22:48:29,,,17.9,
3 апр. 2024 г. 22:49:29,,,17.8,
3 апр. 2024 г. 22:50:29,,,17.9,
3 апр. 2024 г. 22:51:46,,,,38
3 апр. 2024 г. 22:52:44,,,17.8,
3 апр. 2024 г. 22:53:31,,,,37
3 апр. 2024 г. 22:53:48,,,,38
3 апр. 2024 г. 22:54:43,,,17.9,
3 апр. 2024 г. 22:54:48,,,,36
3 апр. 2024 г. 22:56:22,,,,36
3 апр. 2024 г. 22:56:43,,,17.9,
3 апр. 2024 г. 22:58:18,,,17.9,
3 апр. 2024 г. 22:59:18,,,17.8,
3 апр. 2024 г. 23:01:10,,,17.85,
3 апр. 2024 г. 23:02:03,,,,35
3 апр. 2024 г. 23:08:11,2,,,
3 апр. 2024 г. 23:08:27,,,,44
3 апр. 2024 г. 23:08:28,1,,,
3 апр. 2024 г. 23:08:41,0,,,43
3 апр. 2024 г. 23:09:11,,,,42
3 апр. 2024 г. 23:09:13,,5,,
3 апр. 2024 г. 23:10:39,,,17.75,
3 апр. 2024 г. 23:10:43,,,,41
3 апр. 2024 г. 23:12:14,,,17.75,
3 апр. 2024 г. 23:13:34,,,,40
3 апр. 2024 г. 23:14:14,,,17.8,
3 апр. 2024 г. 23:16:55,,,,39
3 апр. 2024 г. 23:17:12,,,17.75,
3 апр. 2024 г. 23:20:29,,,,38
3 апр. 2024 г. 23:22:01,,,,37
3 апр. 2024 г. 23:22:31,,,,36
3 апр. 2024 г. 23:22:38,,,17.75,
3 апр. 2024 г. 23:23:07,1,,,
3 апр. 2024 г. 23:23:20,0,,,
3 апр. 2024 г. 23:23:31,,,,43
3 апр. 2024 г. 23:23:33,,,,43
3 апр. 2024 г. 23:24:12,,,17.7333333333333,
3 апр. 2024 г. 23:24:34,,,,42
3 апр. 2024 г. 23:25:12,,,17.8,
3 апр. 2024 г. 23:27:12,,,17.8,
3 апр. 2024 г. 23:27:55,,,,41
3 апр. 2024 г. 23:28:12,,,17.8,
3 апр. 2024 г. 23:30:59,,,,40
3 апр. 2024 г. 23:34:07,,,,39
3 апр. 2024 г. 23:34:17,,,17.75,
3 апр. 2024 г. 23:34:46,,,17.75,
3 апр. 2024 г. 23:37:19,,,17.7,
3 апр. 2024 г. 23:37:23,,,,38
3 апр. 2024 г. 23:38:19,,,17.8,
3 апр. 2024 г. 23:39:13,,5,,37
3 апр. 2024 г. 23:39:26,,,,38
3 апр. 2024 г. 23:39:38,,,17.7,
3 апр. 2024 г. 23:39:43,,,,36
3 апр. 2024 г. 23:41:38,,,17.8,
3 апр. 2024 г. 23:42:38,,,17.8,
3 апр. 2024 г. 23:44:38,,,17.7,
3 апр. 2024 г. 23:45:20,,,,35
3 апр. 2024 г. 23:45:38,,,17.8,
3 апр. 2024 г. 23:46:38,,,17.8,
3 апр. 2024 г. 23:48:38,,,17.7,
3 апр. 2024 г. 23:49:38,,,17.8,
3 апр. 2024 г. 23:51:38,,,17.7,
3 апр. 2024 г. 23:52:20,,,,41
3 апр. 2024 г. 23:52:21,1,,,
3 апр. 2024 г. 23:52:33,,,,43
3 апр. 2024 г. 23:52:34,0,,,
3 апр. 2024 г. 23:52:38,,,17.8,
3 апр. 2024 г. 23:53:04,,,,42
3 апр. 2024 г. 23:54:53,,,,41
3 апр. 2024 г. 23:56:01,,,17.8,
3 апр. 2024 г. 23:57:01,,,17.8,
3 апр. 2024 г. 23:57:39,,,,40
3 апр. 2024 г. 23:59:01,,,17.8,